Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,632.0,50.0,0.15,4.75,191.5,243.12,184.11
2018,3,4,8,0,699.0,56.0,0.2,5.0,242.0,308.36,242.3
2018,3,4,8,15,743.5,59.5,0.25,5.25,292.5,368.0,295.16
2018,3,4,8,30,788.0,63.0,0.3,5.5,343.0,430.84,348.94
2018,3,4,8,45,818.5,66.0,0.4,5.75,392.0,488.89,397.72
2018,3,4,9,0,849.0,69.0,0.5,6.0,441.0,547.95,445.78
2018,3,4,9,15,869.0,71.5,0.55,6.3,485.0,598.36,485.32
2018,3,4,9,30,889.0,74.0,0.6,6.6,529.0,650.31,524.79
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,696.91,558.59
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,741.74,589.18
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,781.94,615.69
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,819.81,640.31
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,852.24,660.12
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,881.78,677.83
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,903.88,691.44
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,922.48,702.81
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,936.43,711.18
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,946.62,717.21
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,948.95,718.94
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,947.43,718.35
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,940.27,713.24
2018,3,4,13,0,966.0,85.0,1.3,13.1,765.0,929.4,705.85
2018,3,4,13,15,962.0,84.0,1.35,13.1,749.5,912.82,696.07
2018,3,4,13,30,958.0,83.0,1.4,13.1,734.0,892.69,683.96
2018,3,4,13,45,951.5,82.0,1.45,13.15,711.0,867.08,667.98
2018,3,4,14,0,945.0,81.0,1.5,13.2,688.0,838.28,649.75
2018,3,4,14,15,935.0,79.5,1.55,13.15,657.5,803.21,627.22
2018,3,4,14,30,925.0,78.0,1.6,13.1,627.0,765.51,602.57
2018,3,4,14,45,911.5,76.5,1.6,13.0,590.0,722.95,573.71
2018,3,4,15,0,898.0,75.0,1.6,12.9,553.0,678.46,542.89
2018,3,4,15,15,879.0,73.0,1.6,12.9,510.5,628.35,505.07
2018,3,4,15,30,860.0,71.0,1.6,12.9,468.0,579.68,467.19
2018,3,4,15,45,834.0,68.0,1.6,12.45,420.5,522.92,422.65
2018,3,4,16,0,808.0,65.0,1.6,12.0,373.0,466.52,376.77
2018,3,4,16,15,770.0,61.5,1.45,11.2,323.0,405.11,325.15
2018,3,4,16,30,732.0,58.0,1.3,10.4,273.0,346.0,273.65
2018,3,4,16,45,674.0,53.0,1.15,9.6,222.5,281.45,216.62
2018,3,4,17,0,616.0,48.0,1.0,8.8,172.0,222.87,163.64
2018,3,4,17,15,515.0,41.5,1.05,8.3,125.0,158.61,107.82
2018,3,4,17,30,414.0,35.0,1.1,7.8,78.0,105.34,61.74
2018,3,4,17,45,253.0,23.0,1.15,7.25,45.0,49.36,0.0
2018,3,4,18,0,92.0,11.0,1.2,6.7,12.0,14.81,0.0
2018,3,4,18,15,46.0,5.5,1.2,6.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,29.0,4.0,1.85,0.8,3.0,0.0,0.0
2018,3,5,6,30,58.0,8.0,2.1,1.6,6.0,0.0,0.0
2018,3,5,6,45,197.0,19.5,2.4,2.35,31.5,32.59,0.0
2018,3,5,7,0,336.0,31.0,2.7,3.1,57.0,76.72,34.98
2018,3,5,7,15,455.5,38.5,2.75,3.7,102.0,128.04,83.71
2018,3,5,7,30,575.0,46.0,2.8,4.3,147.0,191.68,139.09
2018,3,5,7,45,644.0,51.5,2.9,4.9,198.5,250.5,193.64
2018,3,5,8,0,713.0,57.0,3.0,5.5,250.0,316.85,254.51
2018,3,5,8,15,756.5,60.5,3.0,6.2,301.5,377.02,309.36
2018,3,5,8,30,800.0,64.0,3.0,6.9,353.0,440.24,365.03
2018,3,5,8,45,830.5,66.5,3.05,7.65,402.0,498.46,414.86
2018,3,5,9,0,861.0,69.0,3.1,8.4,451.0,557.65,463.7
2018,3,5,9,15,882.5,71.0,3.05,8.95,495.5,609.01,504.86
2018,3,5,9,30,904.0,73.0,3.0,9.5,540.0,661.99,545.82
2018,3,5,9,45,919.0,74.0,3.0,10.1,578.5,708.56,579.74
2018,3,5,10,0,934.0,75.0,3.0,10.7,617.0,753.41,610.57
2018,3,5,10,15,944.5,76.0,3.0,11.2,649.5,792.9,637.17
2018,3,5,10,30,955.0,77.0,3.0,11.7,682.0,829.86,661.61
2018,3,5,10,45,963.0,78.0,2.95,12.2,708.0,862.06,682.01
2018,3,5,11,0,971.0,79.0,2.9,12.7,734.0,891.16,700.02
2018,3,5,11,15,976.0,79.0,2.85,13.1,751.5,913.35,713.3
2018,3,5,11,30,981.0,79.0,2.8,13.5,769.0,932.02,724.13
2018,3,5,11,45,984.5,78.5,2.75,13.85,778.5,945.18,731.31
2018,3,5,12,0,988.0,78.0,2.7,14.2,788.0,954.57,736.01
2018,3,5,12,15,988.5,78.5,2.7,14.4,789.5,958.62,738.04
2018,3,5,12,30,989.0,79.0,2.7,14.6,791.0,958.77,737.59
2018,3,5,12,45,988.5,78.0,2.65,14.8,784.0,952.49,732.45
2018,3,5,13,0,988.0,77.0,2.6,15.0,777.0,942.36,724.87
2018,3,5,13,15,984.0,76.5,2.6,15.05,761.5,925.99,714.02
2018,3,5,13,30,980.0,76.0,2.6,15.1,746.0,905.98,700.79
2018,3,5,13,45,973.5,75.5,2.6,15.15,723.0,880.41,683.75
2018,3,5,14,0,967.0,75.0,2.6,15.2,700.0,851.55,664.44
2018,3,5,14,15,958.0,73.0,2.55,15.1,669.0,816.0,640.32
2018,3,5,14,30,949.0,71.0,2.5,15.0,638.0,777.67,614.11
2018,3,5,14,45,922.0,73.5,2.5,14.95,597.0,729.23,580.48
2018,3,5,15,0,895.0,76.0,2.5,14.9,556.0,679.76,545.59
2018,3,5,15,15,860.0,77.0,2.5,14.9,509.0,625.69,504.13
2018,3,5,15,30,825.0,78.0,2.5,14.9,462.0,569.07,459.77
2018,3,5,15,45,788.0,75.5,2.15,14.35,412.5,508.41,410.84
2018,3,5,16,0,751.0,73.0,1.8,13.8,363.0,449.23,361.81
2018,3,5,16,15,744.0,64.5,1.6,12.85,319.5,398.61,318.99
2018,3,5,16,30,737.0,56.0,1.4,11.9,276.0,347.22,273.64
2018,3,5,16,45,657.5,53.0,1.25,10.95,222.0,277.33,213.04
2018,3,5,17,0,578.0,50.0,1.1,10.0,168.0,215.73,158.65
2018,3,5,17,15,508.0,42.0,1.15,9.45,124.5,158.49,107.9
2018,3,5,17,30,438.0,34.0,1.2,8.9,81.0,108.83,63.9
2018,3,5,17,45,273.0,23.0,1.25,8.4,47.0,51.98,1.13
2018,3,5,18,0,108.0,12.0,1.3,7.9,13.0,16.62,0.0
2018,3,5,18,15,54.0,6.0,1.3,7.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.7,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,6.3,5.0,0.0,0.0
2018,3,6,6,45,89.5,17.5,1.05,6.85,23.0,23.58,0.0
2018,3,6,7,0,148.0,29.0,1.0,7.4,41.0,52.04,26.35
2018,3,6,7,15,198.0,42.5,1.2,8.05,71.0,84.96,57.59
2018,3,6,7,30,248.0,56.0,1.4,8.7,101.0,123.23,91.0
2018,3,6,7,45,213.0,77.0,1.6,9.3,124.0,146.35,114.41
2018,3,6,8,0,178.0,98.0,1.8,9.9,147.0,168.08,135.44
2018,3,6,8,15,248.0,116.0,1.9,10.5,198.5,225.5,184.12
2018,3,6,8,30,318.0,134.0,2.0,11.1,250.0,289.88,237.99
2018,3,6,8,45,281.5,158.5,2.05,11.65,271.5,313.49,257.54
2018,3,6,9,0,245.0,183.0,2.1,12.2,293.0,333.04,272.91
2018,3,6,9,15,395.5,171.5,2.1,12.75,369.0,428.29,350.12
2018,3,6,9,30,546.0,160.0,2.1,13.3,445.0,530.28,430.34
2018,3,6,9,45,719.5,122.0,2.1,13.8,526.0,633.17,509.84
2018,3,6,10,0,893.0,84.0,2.1,14.3,607.0,737.28,585.73
2018,3,6,10,15,918.5,81.0,2.05,14.75,644.0,782.29,614.7
2018,3,6,10,30,944.0,78.0,2.0,15.2,681.0,825.75,642.55
2018,3,6,10,45,950.5,79.0,1.95,15.65,705.5,856.44,661.04
2018,3,6,11,0,957.0,80.0,1.9,16.1,730.0,884.02,677.28
2018,3,6,11,15,960.5,80.5,1.8,16.5,746.5,905.21,688.61
2018,3,6,11,30,964.0,81.0,1.7,16.9,763.0,922.89,697.5
2018,3,6,11,45,966.5,81.0,1.6,17.3,772.5,935.52,702.97
2018,3,6,12,0,969.0,81.0,1.5,17.7,782.0,944.42,706.02
2018,3,6,12,15,969.0,81.5,1.35,18.0,783.0,947.91,705.06
2018,3,6,12,30,969.0,82.0,1.2,18.3,784.0,947.59,701.64
2018,3,6,12,45,967.0,82.0,1.1,18.65,777.0,941.14,695.02
2018,3,6,13,0,965.0,82.0,1.0,19.0,770.0,930.95,686.15
2018,3,6,13,15,960.5,81.5,0.9,19.1,754.5,914.36,673.94
2018,3,6,13,30,956.0,81.0,0.8,19.2,739.0,894.23,659.61
2018,3,6,13,45,882.5,103.0,0.7,19.35,695.5,839.09,622.32
2018,3,6,14,0,809.0,125.0,0.6,19.5,652.0,787.91,587.88
2018,3,6,14,15,717.5,144.0,0.6,19.5,595.5,718.25,542.4
2018,3,6,14,30,626.0,163.0,0.6,19.5,539.0,648.28,493.74
2018,3,6,14,45,694.0,131.0,0.6,19.5,525.0,639.57,490.09
2018,3,6,15,0,762.0,99.0,0.6,19.5,511.0,621.73,478.83
2018,3,6,15,15,794.0,83.0,0.6,19.5,483.0,593.08,458.51
2018,3,6,15,30,826.0,67.0,0.6,19.5,455.0,557.02,432.14
2018,3,6,15,45,778.0,69.0,0.65,19.15,405.0,497.65,387.83
2018,3,6,16,0,730.0,71.0,0.7,18.8,355.0,438.41,342.22
2018,3,6,16,15,670.0,68.0,0.75,17.9,302.0,372.2,290.31
2018,3,6,16,30,610.0,65.0,0.8,17.0,249.0,310.1,239.7
2018,3,6,16,45,579.5,57.0,0.9,16.1,206.0,257.64,194.7
2018,3,6,17,0,549.0,49.0,1.0,15.2,163.0,207.7,150.24
2018,3,6,17,15,432.0,43.0,1.05,14.4,117.5,143.82,97.06
2018,3,6,17,30,315.0,37.0,1.1,13.6,72.0,92.81,55.61
2018,3,6,17,45,194.0,24.0,1.2,12.8,42.0,45.24,5.37
2018,3,6,18,0,73.0,11.0,1.3,12.0,12.0,14.16,0.0
2018,3,6,18,15,36.5,5.5,1.3,11.65,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,0.65,10.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,0.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,0.7,10.4,7.0,6.88,0.0
2018,3,7,7,0,0.0,12.0,0.7,10.3,12.0,11.57,3.02
2018,3,7,7,15,0.0,19.0,0.7,10.7,19.0,18.33,9.79
2018,3,7,7,30,0.0,26.0,0.7,11.1,26.0,25.09,15.88
2018,3,7,7,45,0.0,38.0,0.65,11.5,38.0,36.69,26.04
2018,3,7,8,0,0.0,50.0,0.6,11.9,50.0,48.3,36.07
2018,3,7,8,15,0.0,50.5,0.65,12.35,50.5,48.78,36.41
2018,3,7,8,30,0.0,51.0,0.7,12.8,51.0,49.27,36.7
2018,3,7,8,45,0.0,57.0,0.8,13.3,57.0,55.08,41.46
2018,3,7,9,0,0.0,63.0,0.9,13.8,63.0,60.89,46.15
2018,3,7,9,15,6.5,95.0,1.1,14.7,98.5,96.06,75.3
2018,3,7,9,30,13.0,127.0,1.3,15.6,134.0,132.37,104.78
2018,3,7,9,45,101.0,190.5,1.5,16.45,250.0,268.45,215.38
2018,3,7,10,0,189.0,254.0,1.7,17.3,366.0,403.97,320.58
2018,3,7,10,15,222.5,271.5,1.85,18.0,410.0,454.38,357.74
2018,3,7,10,30,256.0,289.0,2.0,18.7,454.0,513.86,401.38
2018,3,7,10,45,351.5,274.0,2.2,19.4,509.5,581.81,452.82
2018,3,7,11,0,447.0,259.0,2.4,20.1,565.0,661.22,511.36
2018,3,7,11,15,652.0,190.0,2.5,20.4,648.5,773.64,595.75
2018,3,7,11,30,857.0,121.0,2.6,20.7,732.0,882.8,670.42
2018,3,7,11,45,867.5,118.0,2.65,21.0,743.0,898.08,679.09
2018,3,7,12,0,878.0,115.0,2.7,21.3,754.0,904.73,682.83
2018,3,7,12,15,878.0,115.0,2.75,21.4,754.5,907.34,684.57
2018,3,7,12,30,878.0,115.0,2.8,21.5,755.0,906.48,684.12
2018,3,7,12,45,918.0,97.5,2.85,21.65,761.5,918.16,692.24
2018,3,7,13,0,958.0,80.0,2.9,21.8,768.0,925.45,697.4
2018,3,7,13,15,955.0,78.5,2.9,21.8,752.5,909.05,686.65
2018,3,7,13,30,952.0,77.0,2.9,21.8,737.0,889.08,673.76
2018,3,7,13,45,947.0,76.0,2.9,21.8,714.5,864.56,657.82
2018,3,7,14,0,942.0,75.0,2.9,21.8,692.0,836.8,639.65
2018,3,7,14,15,933.0,73.5,2.9,21.6,662.0,802.31,617.2
2018,3,7,14,30,924.0,72.0,2.9,21.4,632.0,765.12,592.7
2018,3,7,14,45,911.5,71.0,2.9,21.2,595.5,723.56,564.8
2018,3,7,15,0,899.0,70.0,2.9,21.0,559.0,679.99,535.09
2018,3,7,15,15,881.5,67.5,2.9,21.0,516.5,629.9,497.95
2018,3,7,15,30,864.0,65.0,2.9,21.0,474.0,578.77,458.59
2018,3,7,15,45,839.0,62.5,2.65,19.85,427.0,522.88,415.54
2018,3,7,16,0,814.0,60.0,2.4,18.7,380.0,468.99,372.46
2018,3,7,16,15,705.5,67.5,2.3,17.65,318.5,387.87,307.05
2018,3,7,16,30,597.0,75.0,2.2,16.6,257.0,316.84,248.34
2018,3,7,16,45,408.5,75.5,2.05,15.55,190.0,219.68,169.28
2018,3,7,17,0,220.0,76.0,1.9,14.5,123.0,141.97,107.03
2018,3,7,17,15,163.5,59.0,2.0,13.85,88.5,99.07,70.92
2018,3,7,17,30,107.0,42.0,2.1,13.2,54.0,62.63,40.56
2018,3,7,17,45,65.0,25.5,2.2,12.5,31.5,33.11,6.83
2018,3,7,18,0,23.0,9.0,2.3,11.8,9.0,9.93,0.0
2018,3,7,18,15,11.5,4.5,2.25,11.7,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,10.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,11.4,1.0,0.98,0.0
2018,3,8,6,45,0.0,4.0,1.15,11.85,4.0,3.85,0.0
2018,3,8,7,0,0.0,7.0,1.2,12.3,7.0,6.74,0.0
2018,3,8,7,15,0.0,10.0,1.25,12.6,10.0,9.64,2.43
2018,3,8,7,30,0.0,13.0,1.3,12.9,13.0,12.53,5.05
2018,3,8,7,45,9.5,43.0,1.3,13.25,45.5,44.45,32.24
2018,3,8,8,0,19.0,73.0,1.3,13.6,78.0,79.33,61.88
2018,3,8,8,15,13.0,78.5,1.35,14.0,82.5,81.66,63.89
2018,3,8,8,30,7.0,84.0,1.4,14.4,87.0,84.81,66.41
2018,3,8,8,45,3.5,95.0,1.45,14.8,96.5,94.16,73.95
2018,3,8,9,0,0.0,106.0,1.5,15.2,106.0,103.18,81.06
2018,3,8,9,15,0.0,88.0,1.55,15.5,88.0,85.18,65.83
2018,3,8,9,30,0.0,70.0,1.6,15.8,70.0,67.69,51.1
2018,3,8,9,45,28.0,128.0,1.65,16.1,144.5,147.22,117.02
2018,3,8,10,0,56.0,186.0,1.7,16.4,219.0,228.77,182.62
2018,3,8,10,15,66.0,232.5,1.75,16.7,273.5,287.27,227.96
2018,3,8,10,30,76.0,279.0,1.8,17.0,328.0,346.82,273.25
2018,3,8,10,45,115.0,298.5,1.8,17.3,376.0,409.25,320.84
2018,3,8,11,0,154.0,318.0,1.8,17.6,424.0,465.66,363.07
2018,3,8,11,15,244.0,317.0,1.8,17.95,490.0,552.82,428.65
2018,3,8,11,30,334.0,316.0,1.8,18.3,556.0,633.65,487.87
2018,3,8,11,45,386.0,303.5,1.85,18.6,584.0,669.49,513.82
2018,3,8,12,0,438.0,291.0,1.9,18.9,612.0,713.12,545.19
2018,3,8,12,15,593.0,228.5,1.95,19.1,663.5,787.89,601.5
2018,3,8,12,30,748.0,166.0,2.0,19.3,715.0,858.21,650.97
2018,3,8,12,45,842.0,128.0,2.1,19.5,740.5,892.58,674.28
2018,3,8,13,0,936.0,90.0,2.2,19.7,766.0,920.13,693.35
2018,3,8,13,15,933.0,89.5,2.2,19.7,751.5,905.04,683.35
2018,3,8,13,30,930.0,89.0,2.2,19.7,737.0,886.47,671.5
2018,3,8,13,45,924.0,87.5,2.25,19.7,714.0,860.94,655.42
2018,3,8,14,0,918.0,86.0,2.3,19.7,691.0,832.29,637.17
2018,3,8,14,15,831.0,108.0,2.25,19.5,637.5,767.94,593.41
2018,3,8,14,30,744.0,130.0,2.2,19.3,584.0,703.22,548.91
2018,3,8,14,45,655.0,147.5,2.15,19.1,529.5,632.86,497.15
2018,3,8,15,0,566.0,165.0,2.1,18.9,475.0,563.33,444.93
2018,3,8,15,15,592.5,144.0,2.1,18.9,446.5,536.64,425.69
2018,3,8,15,30,619.0,123.0,2.1,18.9,418.0,503.4,400.51
2018,3,8,15,45,702.0,95.5,1.9,18.3,399.0,489.53,389.61
2018,3,8,16,0,785.0,68.0,1.7,17.7,380.0,465.13,368.96
2018,3,8,16,15,721.0,68.5,1.6,16.95,326.0,397.12,313.52
2018,3,8,16,30,657.0,69.0,1.5,16.2,272.0,334.84,261.32
2018,3,8,16,45,551.5,66.5,1.35,15.45,216.0,260.36,198.92
2018,3,8,17,0,446.0,64.0,1.2,14.7,160.0,196.4,144.9
2018,3,8,17,15,330.5,52.0,1.25,14.15,112.5,131.02,90.96
2018,3,8,17,30,215.0,40.0,1.3,13.6,65.0,79.96,50.2
2018,3,8,17,45,168.5,28.0,1.35,13.0,41.5,47.58,13.92
2018,3,8,18,0,122.0,16.0,1.4,12.4,18.0,21.66,0.0
2018,3,8,18,15,61.0,8.0,1.4,12.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.25,8.65,4.5,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.4,9.1,9.0,10.43,0.0
2018,3,9,6,45,211.0,21.5,1.55,9.55,39.5,39.12,0.0
2018,3,9,7,0,362.0,34.0,1.7,10.0,70.0,89.09,49.51
2018,3,9,7,15,389.0,43.5,1.95,10.5,102.5,126.4,84.69
2018,3,9,7,30,416.0,53.0,2.2,11.0,135.0,166.59,121.91
2018,3,9,7,45,260.5,78.5,2.4,11.5,135.0,167.82,131.07
2018,3,9,8,0,105.0,104.0,2.6,12.0,135.0,146.08,117.47
2018,3,9,8,15,133.5,119.5,2.65,12.55,166.0,179.81,146.22
2018,3,9,8,30,162.0,135.0,2.7,13.1,197.0,216.36,176.9
2018,3,9,8,45,161.5,152.5,2.75,13.65,221.0,242.56,198.45
2018,3,9,9,0,161.0,170.0,2.8,14.2,245.0,268.42,219.2
2018,3,9,9,15,159.5,200.5,2.7,14.8,280.5,307.23,249.51
2018,3,9,9,30,158.0,231.0,2.6,15.4,316.0,345.66,278.7
2018,3,9,9,45,177.5,252.5,2.5,16.0,354.0,388.48,311.19
2018,3,9,10,0,197.0,274.0,2.4,16.6,392.0,432.32,343.76
2018,3,9,10,15,245.0,282.0,2.3,16.95,436.5,491.26,388.17
2018,3,9,10,30,293.0,290.0,2.2,17.3,481.0,545.47,428.13
2018,3,9,10,45,353.5,286.0,2.1,17.65,525.0,598.45,466.92
2018,3,9,11,0,414.0,282.0,2.0,18.0,569.0,660.61,511.29
2018,3,9,11,15,474.5,267.0,2.1,18.2,603.5,704.88,543.94
2018,3,9,11,30,535.0,252.0,2.2,18.4,638.0,748.97,576.35
2018,3,9,11,45,495.0,271.5,2.25,18.55,632.0,740.64,568.63
2018,3,9,12,0,455.0,291.0,2.3,18.7,626.0,729.45,559.36
2018,3,9,12,15,425.0,300.0,2.3,18.7,613.5,713.64,547.38
2018,3,9,12,30,395.0,309.0,2.3,18.7,601.0,687.95,528.6
2018,3,9,12,45,378.5,310.5,2.25,18.75,588.0,672.88,517.35
2018,3,9,13,0,362.0,312.0,2.2,18.8,575.0,656.48,505.09
2018,3,9,13,15,402.5,291.5,2.2,18.75,578.5,664.22,512.46
2018,3,9,13,30,443.0,271.0,2.2,18.7,582.0,677.39,523.3
2018,3,9,13,45,470.5,253.5,2.2,18.65,574.5,671.76,520.5
2018,3,9,14,0,498.0,236.0,2.2,18.6,567.0,663.08,515.61
2018,3,9,14,15,464.5,235.0,2.15,18.5,533.0,621.42,485.09
2018,3,9,14,30,431.0,234.0,2.1,18.4,499.0,580.01,454.66
2018,3,9,14,45,367.5,233.5,2.05,18.25,450.0,512.16,403.87
2018,3,9,15,0,304.0,233.0,2.0,18.1,401.0,454.76,360.1
2018,3,9,15,15,307.5,212.0,2.0,18.1,371.0,421.63,335.54
2018,3,9,15,30,311.0,191.0,2.0,18.1,341.0,387.44,309.46
2018,3,9,15,45,332.5,167.5,1.8,17.6,313.5,359.27,287.75
2018,3,9,16,0,354.0,144.0,1.6,17.1,286.0,328.38,263.0
2018,3,9,16,15,377.0,122.0,1.5,16.4,255.5,301.28,240.47
2018,3,9,16,30,400.0,100.0,1.4,15.7,225.0,266.43,210.46
2018,3,9,16,45,364.5,85.5,1.35,15.0,184.0,216.73,167.96
2018,3,9,17,0,329.0,71.0,1.3,14.3,143.0,170.49,127.64
2018,3,9,17,15,272.0,56.5,1.3,13.9,105.5,123.15,86.97
2018,3,9,17,30,215.0,42.0,1.3,13.5,68.0,82.27,52.35
2018,3,9,17,45,151.0,28.5,1.35,13.1,42.5,46.67,16.43
2018,3,9,18,0,87.0,15.0,1.4,12.7,17.0,19.09,0.0
2018,3,9,18,15,43.5,7.5,1.4,12.5,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,1.05,9.5,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,1.0,9.8,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.95,10.05,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.9,10.3,7.0,6.74,0.0
2018,3,10,7,15,0.0,9.0,0.85,10.6,9.0,8.67,1.72
2018,3,10,7,30,0.0,11.0,0.8,10.9,11.0,10.6,3.5
2018,3,10,7,45,0.0,13.0,0.8,11.2,13.0,12.53,5.24
2018,3,10,8,0,0.0,15.0,0.8,11.5,15.0,14.47,6.93
2018,3,10,8,15,0.0,23.0,0.7,11.7,23.0,22.19,13.62
2018,3,10,8,30,0.0,31.0,0.6,11.9,31.0,29.93,20.25
2018,3,10,8,45,0.0,39.5,0.5,12.1,39.5,38.15,27.22
2018,3,10,9,0,0.0,48.0,0.4,12.3,48.0,46.38,34.12
2018,3,10,9,15,0.0,75.5,0.45,12.65,75.5,73.01,56.39
2018,3,10,9,30,0.0,103.0,0.5,13.0,103.0,99.95,78.48
2018,3,10,9,45,4.5,147.5,0.55,13.35,150.0,147.46,117.08
2018,3,10,10,0,9.0,192.0,0.6,13.7,197.0,195.85,155.45
2018,3,10,10,15,8.5,186.5,0.65,13.9,191.5,189.99,150.19
2018,3,10,10,30,8.0,181.0,0.7,14.1,186.0,184.15,145.27
2018,3,10,10,45,5.0,165.5,0.75,14.3,168.5,166.19,130.62
2018,3,10,11,0,2.0,150.0,0.8,14.5,151.0,148.2,115.97
2018,3,10,11,15,2.5,150.5,0.85,14.55,152.0,149.15,116.7
2018,3,10,11,30,3.0,151.0,0.9,14.6,153.0,150.12,117.41
2018,3,10,11,45,4.0,155.5,0.9,14.7,158.5,155.52,121.66
2018,3,10,12,0,5.0,160.0,0.9,14.8,164.0,160.94,125.91
2018,3,10,12,15,7.5,194.0,0.9,14.85,199.5,197.38,154.81
2018,3,10,12,30,10.0,228.0,0.9,14.9,235.0,234.13,183.49
2018,3,10,12,45,9.5,224.5,0.85,14.95,231.5,230.08,180.07
2018,3,10,13,0,9.0,221.0,0.8,15.0,228.0,226.02,176.88
2018,3,10,13,15,7.0,206.0,0.75,15.0,211.5,208.96,163.53
2018,3,10,13,30,5.0,191.0,0.7,15.0,195.0,191.99,150.28
2018,3,10,13,45,4.5,188.0,0.65,15.0,191.5,188.49,147.7
2018,3,10,14,0,4.0,185.0,0.6,15.0,188.0,185.02,145.09
2018,3,10,14,15,4.0,183.5,0.55,14.95,186.0,183.49,144.09
2018,3,10,14,30,4.0,182.0,0.5,14.9,184.0,181.98,143.13
2018,3,10,14,45,13.5,188.5,0.45,14.85,196.0,195.4,154.35
2018,3,10,15,0,23.0,195.0,0.4,14.8,208.0,208.23,164.94
2018,3,10,15,15,20.5,175.5,0.4,14.8,186.5,186.05,147.56
2018,3,10,15,30,18.0,156.0,0.4,14.8,165.0,164.1,130.36
2018,3,10,15,45,13.5,142.5,0.4,14.5,149.0,147.42,117.31
2018,3,10,16,0,9.0,129.0,0.4,14.2,133.0,131.16,104.42
2018,3,10,16,15,9.0,116.5,0.5,13.8,120.0,118.4,94.34
2018,3,10,16,30,9.0,104.0,0.6,13.4,107.0,105.66,83.99
2018,3,10,16,45,4.5,82.5,0.65,13.05,84.0,82.25,64.42
2018,3,10,17,0,0.0,61.0,0.7,12.7,61.0,59.4,45.05
2018,3,10,17,15,0.0,45.5,0.75,12.45,45.5,44.17,31.77
2018,3,10,17,30,0.0,30.0,0.8,12.2,30.0,28.97,18.29
2018,3,10,17,45,14.0,18.0,0.85,11.95,18.5,19.07,5.77
2018,3,10,18,0,28.0,6.0,0.9,11.7,7.0,7.34,0.0
2018,3,10,18,15,14.0,3.0,0.9,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.5,0.65,7.85,6.0,0.0,0.0
2018,3,11,6,30,85.0,11.0,0.7,8.3,12.0,13.57,0.0
2018,3,11,6,45,235.5,23.5,0.7,8.7,45.0,45.25,1.08
2018,3,11,7,0,386.0,36.0,0.7,9.1,78.0,97.21,56.84
2018,3,11,7,15,442.0,45.0,0.65,9.65,117.5,141.59,95.98
2018,3,11,7,30,498.0,54.0,0.6,10.2,157.0,192.13,140.84
2018,3,11,7,45,479.5,71.5,0.55,10.7,192.5,233.53,180.08
2018,3,11,8,0,461.0,89.0,0.5,11.2,228.0,270.62,214.19
2018,3,11,8,15,582.5,86.0,0.4,11.9,293.5,346.99,276.38
2018,3,11,8,30,704.0,83.0,0.3,12.6,359.0,432.92,343.83
2018,3,11,8,45,769.0,79.5,0.25,13.3,415.0,498.19,393.72
2018,3,11,9,0,834.0,76.0,0.2,14.0,471.0,568.54,445.55
2018,3,11,9,15,855.5,77.5,0.3,14.6,515.0,621.05,484.19
2018,3,11,9,30,877.0,79.0,0.4,15.2,559.0,670.23,519.75
2018,3,11,9,45,894.5,79.5,0.5,15.8,598.0,717.15,551.17
2018,3,11,10,0,912.0,80.0,0.6,16.4,637.0,762.58,580.9
2018,3,11,10,15,922.0,81.5,0.75,16.95,669.0,801.56,606.83
2018,3,11,10,30,932.0,83.0,0.9,17.5,701.0,838.02,630.95
2018,3,11,10,45,843.5,120.0,1.1,18.05,694.5,834.02,628.57
2018,3,11,11,0,755.0,157.0,1.3,18.6,688.0,821.07,620.47
2018,3,11,11,15,785.5,150.0,1.45,18.95,714.0,850.64,641.04
2018,3,11,11,30,816.0,143.0,1.6,19.3,740.0,881.57,661.96
2018,3,11,11,45,845.0,133.5,1.75,19.65,758.0,905.9,678.4
2018,3,11,12,0,874.0,124.0,1.9,20.0,776.0,927.2,692.92
2018,3,11,12,15,783.5,162.5,2.0,20.15,747.5,893.58,670.78
2018,3,11,12,30,693.0,201.0,2.1,20.3,719.0,853.04,644.28
2018,3,11,12,45,700.0,194.5,2.15,20.4,713.5,848.58,642.02
2018,3,11,13,0,707.0,188.0,2.2,20.5,708.0,841.14,637.45
2018,3,11,13,15,780.5,154.5,2.15,20.55,717.5,859.14,649.74
2018,3,11,13,30,854.0,121.0,2.1,20.6,727.0,869.0,656.3
2018,3,11,13,45,843.0,120.0,2.1,20.65,702.5,840.9,637.63
2018,3,11,14,0,832.0,119.0,2.1,20.7,678.0,810.16,617.45
2018,3,11,14,15,790.5,125.5,2.0,20.65,638.0,761.22,583.93
2018,3,11,14,30,749.0,132.0,1.9,20.6,598.0,714.19,551.6
2018,3,11,14,45,804.5,107.5,1.8,20.55,581.5,698.91,541.66
2018,3,11,15,0,860.0,83.0,1.7,20.5,565.0,676.03,526.04
2018,3,11,15,15,838.0,81.5,1.7,20.5,522.0,627.96,490.82
2018,3,11,15,30,816.0,80.0,1.7,20.5,479.0,576.39,452.12
2018,3,11,15,45,801.0,76.0,1.35,20.2,436.0,525.71,411.7
2018,3,11,16,0,786.0,72.0,1.0,19.9,393.0,474.47,369.68
2018,3,11,16,15,726.0,69.5,0.9,19.5,336.5,404.44,313.87
2018,3,11,16,30,666.0,67.0,0.8,19.1,280.0,339.67,260.71
2018,3,11,16,45,594.0,61.0,0.7,18.65,226.5,271.73,204.1
2018,3,11,17,0,522.0,55.0,0.6,18.2,173.0,210.84,152.38
2018,3,11,17,15,437.0,47.5,0.65,17.95,129.0,152.91,103.74
2018,3,11,17,30,352.0,40.0,0.7,17.7,85.0,104.34,63.8
2018,3,11,17,45,240.5,28.5,0.7,17.4,53.0,57.7,23.69
2018,3,11,18,0,129.0,17.0,0.7,17.1,21.0,23.5,0.0
2018,3,11,18,15,64.5,8.5,0.7,16.95,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.1,11.3,11.0,11.85,0.0
2018,3,12,6,45,168.5,25.0,1.15,11.85,41.5,41.35,7.11
2018,3,12,7,0,280.0,40.0,1.2,12.4,72.0,86.23,52.38
2018,3,12,7,15,402.0,48.0,1.3,12.9,119.5,137.87,93.9
2018,3,12,7,30,524.0,56.0,1.4,13.4,167.0,202.92,148.25
2018,3,12,7,45,588.5,61.0,1.5,13.95,217.0,259.58,198.36
2018,3,12,8,0,653.0,66.0,1.6,14.5,267.0,322.52,253.13
2018,3,12,8,15,694.0,70.0,1.75,15.45,316.5,380.12,302.41
2018,3,12,8,30,735.0,74.0,1.9,16.4,366.0,440.06,352.0
2018,3,12,8,45,766.5,76.5,2.05,17.4,413.5,496.43,397.16
2018,3,12,9,0,798.0,79.0,2.2,18.4,461.0,553.97,441.69
2018,3,12,9,15,818.0,81.0,2.3,19.1,503.5,604.58,479.93
2018,3,12,9,30,838.0,83.0,2.4,19.8,546.0,654.61,516.65
2018,3,12,9,45,853.5,85.0,2.55,20.5,584.0,697.46,546.1
2018,3,12,10,0,869.0,87.0,2.7,21.2,622.0,741.64,575.67
2018,3,12,10,15,878.5,88.5,2.75,21.55,652.5,778.84,600.15
2018,3,12,10,30,888.0,90.0,2.8,21.9,683.0,813.63,622.76
2018,3,12,10,45,816.5,123.5,2.9,22.25,684.0,818.28,624.58
2018,3,12,11,0,745.0,157.0,3.0,22.6,685.0,814.99,621.25
2018,3,12,11,15,774.5,148.5,3.05,22.8,708.5,842.01,639.24
2018,3,12,11,30,804.0,140.0,3.1,23.0,732.0,870.32,657.85
2018,3,12,11,45,860.5,116.0,3.1,23.2,756.5,897.82,675.54
2018,3,12,12,0,917.0,92.0,3.1,23.4,781.0,928.01,695.02
2018,3,12,12,15,725.5,146.0,3.1,23.5,691.5,822.26,622.12
2018,3,12,12,30,534.0,200.0,3.1,23.6,602.0,710.95,543.38
2018,3,12,12,45,295.5,254.0,3.15,23.7,476.0,539.91,415.09
2018,3,12,13,0,57.0,308.0,3.2,23.8,350.0,367.17,280.19
2018,3,12,13,15,38.5,269.5,3.15,23.75,297.5,309.09,236.79
2018,3,12,13,30,20.0,231.0,3.1,23.7,245.0,245.38,188.04
2018,3,12,13,45,41.0,253.5,3.1,23.6,281.5,292.79,225.46
2018,3,12,14,0,62.0,276.0,3.1,23.5,318.0,332.93,256.78
2018,3,12,14,15,58.5,262.5,3.1,23.4,300.5,314.17,242.77
2018,3,12,14,30,55.0,249.0,3.1,23.3,283.0,295.49,228.93
2018,3,12,14,45,30.0,187.5,3.1,23.15,206.0,210.8,163.38
2018,3,12,15,0,5.0,126.0,3.1,23.0,129.0,126.16,96.43
2018,3,12,15,15,6.5,128.0,3.1,23.0,131.5,129.02,99.1
2018,3,12,15,30,8.0,130.0,3.1,23.0,134.0,131.79,101.6
2018,3,12,15,45,30.0,122.5,2.95,22.4,135.0,138.75,108.03
2018,3,12,16,0,52.0,115.0,2.8,21.8,136.0,140.74,110.17
2018,3,12,16,15,41.5,114.5,2.55,21.05,130.0,133.17,104.16
2018,3,12,16,30,31.0,114.0,2.3,20.3,124.0,126.77,99.09
2018,3,12,16,45,18.5,80.5,2.05,19.6,86.0,86.39,66.05
2018,3,12,17,0,6.0,47.0,1.8,18.9,48.0,47.12,33.61
2018,3,12,17,15,3.0,35.5,1.85,18.4,36.0,34.96,23.31
2018,3,12,17,30,0.0,24.0,1.9,17.9,24.0,23.16,13.2
2018,3,12,17,45,0.0,16.0,1.95,17.4,16.0,15.44,4.84
2018,3,12,18,0,0.0,8.0,2.0,16.9,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.75,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,14.0,2.5,2.6,14.35,3.0,0.0,0.0
2018,3,13,6,30,28.0,5.0,2.6,14.4,6.0,6.0,0.0
2018,3,13,6,45,14.0,6.5,2.55,14.5,7.0,7.79,0.0
2018,3,13,7,0,0.0,8.0,2.5,14.6,8.0,7.71,0.62
2018,3,13,7,15,0.0,10.5,2.6,14.55,10.5,10.12,2.86
2018,3,13,7,30,0.0,13.0,2.7,14.5,13.0,12.53,5.03
2018,3,13,7,45,0.0,13.5,2.8,14.45,13.5,13.02,5.5
2018,3,13,8,0,0.0,14.0,2.9,14.4,14.0,13.5,5.93
2018,3,13,8,15,0.0,15.5,3.05,14.2,15.5,14.95,7.17
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,35.0,3.5,13.65,35.0,33.81,23.07
2018,3,13,9,30,0.0,45.0,3.6,13.7,45.0,43.49,31.15
2018,3,13,9,45,0.0,63.5,3.75,13.7,63.5,61.41,46.08
2018,3,13,10,0,0.0,82.0,3.9,13.7,82.0,79.34,60.91
2018,3,13,10,15,0.0,92.0,4.0,13.9,92.0,89.05,68.77
2018,3,13,10,30,0.0,102.0,4.1,14.1,102.0,98.87,76.69
2018,3,13,10,45,2.0,137.0,4.25,14.35,138.5,135.18,106.34
2018,3,13,11,0,4.0,172.0,4.4,14.6,175.0,171.89,135.97
2018,3,13,11,15,82.0,242.5,4.45,14.85,303.5,325.88,261.62
2018,3,13,11,30,160.0,313.0,4.5,15.1,432.0,471.98,376.64
2018,3,13,11,45,226.0,332.0,4.6,15.3,502.0,553.35,439.84
2018,3,13,12,0,292.0,351.0,4.7,15.5,572.0,643.98,508.94
2018,3,13,12,15,223.0,346.0,4.7,15.7,515.0,567.98,449.3
2018,3,13,12,30,154.0,341.0,4.7,15.9,458.0,499.98,395.55
2018,3,13,12,45,89.0,297.0,4.75,16.05,364.5,384.49,305.17
2018,3,13,13,0,24.0,253.0,4.8,16.2,271.0,279.14,220.64
2018,3,13,13,15,49.0,256.0,4.75,16.2,291.5,303.86,241.5
2018,3,13,13,30,74.0,259.0,4.7,16.2,312.0,327.67,261.28
2018,3,13,13,45,155.5,281.0,4.7,16.2,388.0,425.71,340.56
2018,3,13,14,0,237.0,303.0,4.7,16.2,464.0,511.7,408.85
2018,3,13,14,15,237.5,288.5,4.6,16.2,444.0,489.68,391.92
2018,3,13,14,30,238.0,274.0,4.5,16.2,424.0,473.88,380.02
2018,3,13,14,45,300.5,250.5,4.45,16.2,428.5,484.75,390.4
2018,3,13,15,0,363.0,227.0,4.4,16.2,433.0,490.23,396.13
2018,3,13,15,15,374.5,206.5,4.4,16.2,405.0,460.37,373.24
2018,3,13,15,30,386.0,186.0,4.4,16.2,377.0,428.57,348.41
2018,3,13,15,45,332.5,174.5,4.1,15.8,328.0,368.64,299.91
2018,3,13,16,0,279.0,163.0,3.8,15.4,279.0,313.05,254.52
2018,3,13,16,15,182.5,141.0,3.35,14.8,213.0,227.95,184.74
2018,3,13,16,30,86.0,119.0,2.9,14.2,147.0,156.86,126.07
2018,3,13,16,45,64.0,91.0,2.5,13.65,110.0,112.84,89.16
2018,3,13,17,0,42.0,63.0,2.1,13.1,73.0,74.43,56.66
2018,3,13,17,15,31.5,48.5,1.9,12.45,55.0,55.12,39.98
2018,3,13,17,30,21.0,34.0,1.7,11.8,37.0,37.04,24.34
2018,3,13,17,45,12.5,22.0,1.5,11.15,23.5,22.98,10.48
2018,3,13,18,0,4.0,10.0,1.3,10.5,10.0,10.05,0.0
2018,3,13,18,15,2.0,5.0,1.2,10.4,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,15,15.5,2.5,1.25,7.75,3.0,0.0,0.0
2018,3,14,6,30,31.0,5.0,1.4,8.5,6.0,6.22,0.0
2018,3,14,6,45,15.5,14.5,1.6,9.25,15.0,16.01,3.7
2018,3,14,7,0,0.0,24.0,1.8,10.0,24.0,23.16,13.63
2018,3,14,7,15,0.0,32.5,1.95,10.35,32.5,31.38,21.17
2018,3,14,7,30,0.0,41.0,2.1,10.7,41.0,39.6,28.51
2018,3,14,7,45,0.0,54.5,2.2,11.0,54.5,52.66,39.88
2018,3,14,8,0,0.0,68.0,2.3,11.3,68.0,65.82,51.15
2018,3,14,8,15,18.5,103.0,2.4,11.4,110.5,108.7,87.53
2018,3,14,8,30,37.0,138.0,2.5,11.5,153.0,156.71,127.82
2018,3,14,8,45,35.0,111.0,2.65,11.6,126.5,129.3,104.73
2018,3,14,9,0,33.0,84.0,2.8,11.7,100.0,102.29,82.01
2018,3,14,9,15,16.5,83.5,2.9,11.7,91.5,92.86,73.62
2018,3,14,9,30,0.0,83.0,3.0,11.7,83.0,80.29,62.44
2018,3,14,9,45,0.0,77.0,3.1,11.7,77.0,74.49,57.42
2018,3,14,10,0,0.0,71.0,3.2,11.7,71.0,68.68,52.42
2018,3,14,10,15,0.0,62.5,3.3,11.75,62.5,60.46,45.41
2018,3,14,10,30,0.0,54.0,3.4,11.8,54.0,52.24,38.42
2018,3,14,10,45,0.5,64.0,3.45,11.8,64.5,62.35,46.85
2018,3,14,11,0,1.0,74.0,3.5,11.8,75.0,72.48,55.27
2018,3,14,11,15,144.5,156.5,3.5,11.85,264.5,295.54,243.15
2018,3,14,11,30,288.0,239.0,3.5,11.9,454.0,514.41,417.55
2018,3,14,11,45,339.0,252.0,3.5,11.95,507.5,586.74,472.38
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,649.16,519.77
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,538.73,433.59
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,436.22,352.27
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,539.73,433.1
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,641.25,509.4
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,743.35,591.4
