Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,45,61.0,8.0,1.95,12.65,10.0,0.0,0.0
2018,6,2,5,0,122.0,16.0,2.1,13.0,20.0,15.73,0.0
2018,6,2,5,15,242.0,27.0,2.25,13.65,51.0,21.73,8.84
2018,6,2,5,30,362.0,38.0,2.4,14.3,82.0,37.38,20.15
2018,6,2,5,45,449.0,45.0,2.55,14.95,125.0,71.7,37.8
2018,6,2,6,0,536.0,52.0,2.7,15.6,168.0,115.89,68.32
2018,6,2,6,15,592.5,57.0,2.6,16.45,216.0,162.3,105.94
2018,6,2,6,30,649.0,62.0,2.5,17.3,264.0,214.89,150.92
2018,6,2,6,45,689.0,66.0,2.35,18.15,314.5,268.69,198.02
2018,6,2,7,0,729.0,70.0,2.2,19.0,365.0,325.23,246.71
2018,6,2,7,15,757.0,73.5,2.1,20.15,415.5,380.12,292.74
2018,6,2,7,30,785.0,77.0,2.0,21.3,466.0,437.13,338.64
2018,6,2,7,45,806.5,79.5,1.85,22.45,515.0,491.68,380.64
2018,6,2,8,0,828.0,82.0,1.7,23.6,564.0,547.05,421.25
2018,6,2,8,15,844.0,84.5,1.7,24.4,610.5,599.51,459.25
2018,6,2,8,30,860.0,87.0,1.7,25.2,657.0,651.79,495.74
2018,6,2,8,45,872.5,89.0,1.7,26.05,699.5,700.66,527.4
2018,6,2,9,0,885.0,91.0,1.7,26.9,742.0,748.53,556.69
2018,6,2,9,15,892.0,93.5,1.75,27.6,779.0,791.37,582.75
2018,6,2,9,30,899.0,96.0,1.8,28.3,816.0,832.31,607.18
2018,6,2,9,45,900.5,101.0,1.9,29.0,847.0,869.05,629.01
2018,6,2,10,0,902.0,106.0,2.0,29.7,878.0,903.15,648.95
2018,6,2,10,15,908.5,107.5,2.05,30.4,905.0,935.46,667.08
2018,6,2,10,30,915.0,109.0,2.1,31.1,932.0,965.13,683.4
2018,6,2,10,45,920.5,109.0,2.1,31.75,952.5,989.55,695.92
2018,6,2,11,0,926.0,109.0,2.1,32.4,973.0,1011.0,706.57
2018,6,2,11,15,928.5,109.5,2.1,32.85,985.5,1026.92,714.41
2018,6,2,11,30,931.0,110.0,2.1,33.3,998.0,1039.6,720.35
2018,6,2,11,45,932.5,110.0,2.05,33.7,1003.5,1047.45,722.99
2018,6,2,12,0,934.0,110.0,2.0,34.1,1009.0,1051.95,723.72
2018,6,2,12,15,935.0,109.0,1.95,34.35,1007.0,1051.55,722.06
2018,6,2,12,30,936.0,108.0,1.9,34.6,1005.0,1047.75,718.52
2018,6,2,12,45,937.0,106.5,1.85,34.9,997.0,1040.04,712.62
2018,6,2,13,0,938.0,105.0,1.8,35.2,989.0,1028.94,704.85
2018,6,2,13,15,935.5,104.5,1.85,35.3,972.5,1012.13,695.64
2018,6,2,13,30,933.0,104.0,1.9,35.4,956.0,992.12,684.56
2018,6,2,13,45,911.0,112.0,1.9,35.55,926.5,959.63,665.13
2018,6,2,14,0,889.0,120.0,1.9,35.7,897.0,925.07,644.46
2018,6,2,14,15,900.0,109.0,2.0,35.7,872.5,898.32,629.94
2018,6,2,14,30,911.0,98.0,2.1,35.7,848.0,868.06,612.92
2018,6,2,14,45,902.5,96.5,2.15,35.65,812.0,828.3,589.3
2018,6,2,15,0,894.0,95.0,2.2,35.6,776.0,786.59,564.15
2018,6,2,15,15,882.0,93.5,2.2,35.6,735.0,740.58,535.34
2018,6,2,15,30,870.0,92.0,2.2,35.6,694.0,693.31,505.32
2018,6,2,15,45,855.5,89.5,2.4,35.2,648.5,642.44,472.54
2018,6,2,16,0,841.0,87.0,2.6,34.8,603.0,591.03,437.46
2018,6,2,16,15,821.5,84.5,2.6,34.4,555.0,536.67,398.22
2018,6,2,16,30,802.0,82.0,2.6,34.0,507.0,482.46,357.78
2018,6,2,16,45,776.5,78.5,2.65,33.55,456.5,425.35,314.03
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,369.89,270.04
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,313.15,224.38
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,258.47,179.28
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,203.35,133.95
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,153.55,93.62
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,105.09,57.74
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,64.93,32.4
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,30.52,19.12
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,21.35,4.29
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,15.73,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,16.71,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,22.18,9.25
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,37.34,19.97
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,72.14,38.15
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,116.57,68.88
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,162.98,106.29
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,215.64,151.07
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,267.59,196.51
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,324.32,245.27
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,379.01,291.48
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,435.94,337.96
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,490.02,380.79
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,544.92,422.68
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,596.73,460.81
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,648.49,497.58
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,697.39,530.07
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,745.3,559.97
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,788.91,586.66
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,830.89,611.78
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,869.34,634.12
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,905.61,654.71
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,936.28,671.67
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,964.24,686.77
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,987.95,699.51
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,1008.61,710.31
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,1024.12,718.95
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,1036.37,725.64
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,1043.79,729.01
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,1047.83,730.42
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,1046.48,730.64
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,1041.74,728.85
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,1009.55,709.9
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,981.23,693.4
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,964.24,684.24
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,944.5,673.21
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,902.16,647.41
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,856.83,619.08
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,815.32,592.16
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,773.69,564.73
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,749.61,551.27
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,720.88,534.14
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,687.16,511.76
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,649.61,486.18
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,605.51,456.95
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,559.59,425.3
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,500.51,381.84
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,443.98,339.01
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,403.68,306.97
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,360.6,271.06
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,309.88,228.32
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,259.91,185.0
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,204.8,138.13
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,155.64,96.96
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,104.82,59.2
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,65.12,34.25
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,31.93,20.71
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,22.36,5.89
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,16.22,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,16.71,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,21.11,8.82
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,36.18,18.63
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,71.75,36.67
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,116.9,67.97
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,164.4,106.78
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,218.95,153.82
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,271.71,200.69
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,328.17,250.16
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,382.65,297.23
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,439.11,344.45
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,494.49,389.24
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,550.1,432.66
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,602.41,472.7
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,654.46,511.38
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,704.42,545.84
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,753.35,578.2
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,796.82,607.01
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,838.18,634.05
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,873.36,656.42
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,905.63,676.67
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,937.43,697.8
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,966.61,717.16
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,992.08,733.9
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,1014.61,748.72
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,1031.12,760.91
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,1044.38,771.07
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,1052.81,778.13
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,1057.88,783.08
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,1058.07,784.68
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,1054.86,784.11
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,1040.5,775.76
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,1023.08,765.42
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,996.29,748.51
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,972.27,733.51
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,946.32,716.84
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,922.07,701.33
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,880.11,673.23
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,834.0,641.99
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,803.64,621.77
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,769.47,598.62
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,702.64,550.5
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,639.76,502.46
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,611.33,483.18
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,577.0,458.26
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,527.6,419.58
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,477.12,378.79
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,401.1,316.68
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,335.96,262.75
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,281.45,216.37
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,230.58,172.36
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,195.16,138.08
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,154.52,99.25
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,105.22,60.82
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,65.17,34.26
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,31.89,18.01
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,22.1,6.81
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,16.71,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,16.71,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,24.4,11.38
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,41.97,24.79
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,76.31,44.08
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,119.43,74.36
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,164.98,111.46
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,217.29,156.44
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,270.01,203.24
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,327.09,253.39
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,381.56,300.81
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,439.22,349.5
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,494.33,394.81
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,550.65,439.65
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,603.86,480.75
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,657.23,520.71
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,706.16,555.98
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,752.79,587.1
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,797.08,616.32
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,839.95,644.13
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,880.65,670.05
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,919.62,694.46
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,951.12,714.11
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,979.9,731.88
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,1004.83,747.01
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,1026.72,760.14
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,1042.51,770.04
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,1054.99,777.88
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,1063.6,783.43
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,1068.79,786.85
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,1066.53,785.96
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,1060.84,783.22
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,1049.35,777.13
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,1034.64,768.93
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,1017.59,758.91
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,997.38,746.79
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,969.28,729.79
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,938.66,710.92
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,905.03,689.73
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,868.98,666.63
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,826.24,638.62
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,782.19,609.29
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,742.41,581.67
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,699.95,551.8
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,649.42,515.52
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,598.65,477.45
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,544.62,434.89
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,490.88,391.27
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,434.28,344.09
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,379.15,296.73
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,321.69,246.52
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,266.19,197.09
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,210.64,147.97
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,160.34,104.34
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,111.21,65.4
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,70.33,37.69
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,34.51,19.85
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,22.9,8.07
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,17.2,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,13.76,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,24.1,11.31
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,40.02,25.22
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,66.43,43.68
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,95.95,66.74
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,125.72,92.72
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,155.27,118.94
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,202.26,157.53
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,256.91,202.87
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,322.91,257.08
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,402.23,322.04
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,446.42,358.61
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,489.4,393.2
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,516.36,413.47
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,538.53,429.09
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,584.35,463.66
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,631.04,498.16
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,703.96,553.4
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,780.93,610.13
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,832.36,645.07
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,886.39,681.54
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,913.78,699.57
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,938.21,715.7
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,924.43,705.31
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,901.21,687.11
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,896.18,682.44
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,888.47,675.74
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,948.43,722.13
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,1002.01,759.2
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,1021.17,772.65
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,1031.19,780.11
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,1018.67,772.2
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,1003.23,762.43
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,985.82,751.01
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,965.51,737.62
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,944.96,724.26
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,916.97,705.64
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,883.86,683.61
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,848.6,659.91
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,809.25,633.06
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,768.26,604.77
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,722.42,572.13
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,675.7,537.24
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,625.6,499.73
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,575.28,461.09
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,521.31,418.42
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,468.4,375.42
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,413.16,329.46
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,360.23,284.25
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,304.78,236.31
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,253.47,191.24
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,200.18,145.19
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,154.13,106.23
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,108.76,70.58
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,71.89,44.75
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,39.34,24.78
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,25.59,10.41
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,17.2,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,7.86,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,15.73,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,27.19,13.64
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,45.24,29.19
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,74.54,47.54
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,114.21,76.2
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,156.31,110.03
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,205.31,151.38
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,253.83,193.66
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,308.33,240.85
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,360.42,285.72
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,415.74,332.25
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,468.75,375.95
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,523.64,419.98
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,575.11,459.96
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,627.19,499.27
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,676.49,535.44
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,724.93,570.03
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,770.07,600.74
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,814.5,630.49
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,856.22,657.98
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,893.45,682.04
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,925.13,703.37
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,954.33,722.99
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,978.5,739.16
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,999.82,753.44
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,1015.71,764.32
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,1028.55,773.24
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,1037.26,779.32
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,1042.8,783.37
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,1042.63,783.43
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,1039.22,781.43
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,1031.58,776.32
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,1020.74,769.13
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,1003.8,757.86
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,983.81,744.59
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,959.86,728.77
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,933.05,710.98
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,900.94,689.71
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,866.42,666.65
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,827.56,640.2
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,786.79,612.18
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,742.67,581.35
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,695.41,547.56
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,645.75,510.34
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,595.45,471.75
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,541.79,429.8
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,488.42,386.86
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,432.49,340.52
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,377.23,293.52
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,319.88,244.17
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,265.86,196.7
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,202.27,143.67
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,149.48,101.15
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,105.78,66.04
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,67.65,38.66
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,36.44,21.41
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,24.51,10.24
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,17.69,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,8.85,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,17.69,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,23.51,11.13
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,40.98,23.49
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,74.94,41.76
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,118.35,72.2
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,163.81,109.24
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,215.47,153.63
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,267.32,199.44
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,323.13,248.09
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,378.16,295.18
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,434.4,341.8
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,488.6,385.49
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,543.72,428.38
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,595.55,467.4
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,647.37,505.14
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,694.64,538.2
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,741.79,568.89
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,784.17,595.92
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,824.84,621.4
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,862.0,644.03
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,896.9,664.87
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,927.41,682.85
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,955.31,699.01
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,978.97,712.32
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,999.73,723.73
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,1014.54,732.28
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,1026.17,738.89
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,1034.08,743.2
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,1038.73,745.53
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,1037.09,745.19
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,1032.17,742.84
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,1021.56,737.34
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,1007.82,729.83
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,990.94,720.41
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,971.04,709.15
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,946.3,695.26
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,918.82,679.32
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,886.9,659.91
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,852.6,638.65
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,813.86,614.26
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,773.2,588.12
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,728.01,557.17
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,681.65,525.07
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,633.64,491.94
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,583.84,456.06
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,531.45,415.86
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,479.16,374.49
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,424.46,330.02
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,370.86,285.02
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,315.32,237.4
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,262.39,190.99
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,208.44,143.83
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,159.62,101.68
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,111.28,63.47
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,70.15,35.5
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,33.49,17.42
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,21.71,8.69
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,16.71,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,6.39,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,12.78,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,16.05,5.77
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,19.75,10.33
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,23.45,13.77
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,26.05,16.48
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,52.4,38.25
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,80.29,61.39
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,143.5,112.75
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,215.07,171.28
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,265.85,213.02
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,322.35,259.37
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,364.0,293.42
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,406.45,327.5
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,470.35,378.57
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,538.81,432.49
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,582.08,465.08
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,625.47,497.23
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,639.03,504.53
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,643.29,504.75
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,699.81,546.13
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,754.26,585.19
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,813.97,628.81
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,876.31,673.59
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,904.44,691.66
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,930.7,708.45
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,959.43,728.94
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,986.3,746.86
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,950.1,720.06
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,910.3,689.32
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,863.03,652.99
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,809.31,611.88
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,878.74,666.38
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,939.19,713.51
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,955.36,726.65
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,962.59,732.46
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,882.06,676.02
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,801.22,614.58
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,745.55,574.12
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,691.31,534.12
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,699.81,544.53
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,701.16,549.09
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,650.78,511.26
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,599.91,472.76
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,563.48,446.45
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,522.9,416.11
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,491.2,391.73
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,453.45,361.29
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,401.65,318.09
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,350.63,274.36
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,289.31,222.4
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,236.25,177.28
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,179.4,130.31
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,133.94,94.2
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,96.96,64.33
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,64.41,40.05
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,36.63,22.11
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,21.85,9.29
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,16.71,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,7.37,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,14.74,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,22.21,10.37
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,37.72,22.55
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,67.41,40.01
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,106.21,67.48
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,151.35,103.02
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,205.06,147.81
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,259.44,194.88
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,320.1,247.05
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,374.85,294.17
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,433.31,342.99
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,487.41,387.17
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,542.83,430.99
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,595.06,470.9
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,647.39,509.6
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,694.9,543.44
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,742.37,574.8
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,786.55,603.65
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,829.24,631.04
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,867.37,654.63
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,903.51,676.55
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,934.39,695.1
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,962.65,711.78
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,986.68,725.37
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,1007.77,736.99
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,1022.81,745.32
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,1034.66,751.68
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,1043.23,756.39
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,1048.5,759.09
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,1047.43,758.49
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,1042.99,755.85
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,1034.19,750.64
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,1022.07,743.37
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,1004.24,732.85
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,983.28,720.31
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,957.8,704.74
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,929.43,687.18
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,897.06,667.33
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,862.2,645.72
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,823.4,621.26
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,782.61,595.04
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,737.32,564.29
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,690.7,532.24
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,641.51,499.06
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,591.6,462.91
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,538.71,422.29
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,486.01,380.52
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,429.95,334.96
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,375.45,289.15
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,319.83,241.25
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,266.91,194.63
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,212.62,147.06
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,162.83,104.02
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,112.5,63.92
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,70.71,35.21
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,34.22,17.31
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,22.53,10.01
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,17.2,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,6.88,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,8.85,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,17.69,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,21.91,10.12
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,36.68,19.4
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,71.75,37.41
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,115.94,68.16
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,161.73,105.4
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,214.54,150.63
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,266.8,196.48
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,322.68,244.57
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,376.32,290.13
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,432.09,335.91
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,486.43,379.05
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,541.63,421.29
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,593.15,459.75
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,644.55,496.9
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,693.14,529.59
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,740.8,560.0
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,783.1,586.14
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,823.23,610.4
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,858.26,630.75
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,890.32,648.91
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,921.66,667.05
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,950.48,683.41
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,975.2,697.39
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,997.06,709.54
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,1013.96,719.03
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,1027.73,726.65
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,1035.78,730.64
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,1040.56,732.74
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,1040.54,732.42
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,1037.21,730.18
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,1030.55,725.98
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,1020.57,719.83
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,1003.93,710.43
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,984.15,699.09
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,951.41,679.07
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,916.9,657.87
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,889.53,641.75
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,858.96,623.33
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,824.54,602.04
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,787.37,578.7
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,742.45,549.5
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,696.23,519.08
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,644.22,483.87
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,592.48,447.06
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,539.77,408.34
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,487.41,368.61
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,433.15,326.17
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,379.75,282.97
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,323.9,237.19
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,269.77,191.7
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,214.86,145.6
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,164.88,104.06
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,115.79,66.33
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,74.42,38.52
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,37.84,20.0
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,24.5,11.42
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,18.18,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,6.88,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
