Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.85,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,17.69,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,21.41,9.64
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,36.16,18.41
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,72.06,36.12
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,117.11,67.01
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,165.69,106.35
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,218.47,151.46
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,271.2,197.68
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,327.46,246.1
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,382.7,292.28
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,440.51,338.7
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,494.45,380.44
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,549.05,420.91
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,601.64,459.17
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,653.98,495.91
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,702.89,527.92
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,750.72,557.85
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,794.92,585.67
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,837.35,611.97
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,875.5,634.83
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,911.36,655.98
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,943.5,674.61
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,972.87,691.35
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,997.37,705.46
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,1018.75,717.63
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,1034.91,727.46
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,1047.75,735.32
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,1055.71,740.1
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,1060.23,742.86
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,1059.28,743.44
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,1054.88,741.97
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,1045.61,737.02
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,1033.0,730.07
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,1016.05,720.85
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,995.9,709.6
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,960.67,688.31
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,923.78,665.84
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,890.47,645.82
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,854.91,624.07
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,805.44,592.65
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,753.94,559.47
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,718.73,536.43
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,679.95,510.22
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,644.46,486.59
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,604.27,458.59
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,551.44,419.42
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,498.63,379.02
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,442.08,334.65
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,387.04,289.94
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,330.18,242.82
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,275.9,196.59
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,220.84,149.66
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,170.26,106.97
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,118.6,66.61
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,75.47,37.33
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,36.99,18.37
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,23.37,10.94
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,17.69,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.88,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.85,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,17.69,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,22.42,10.44
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,37.85,20.07
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,73.69,37.8
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,119.11,69.05
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,168.17,109.0
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,221.52,154.91
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,274.86,202.08
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,331.84,251.65
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,387.49,299.18
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,445.15,346.63
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,500.81,390.8
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,556.62,433.32
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,609.35,471.99
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,661.78,508.97
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,711.04,541.22
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,759.23,571.12
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,802.59,597.3
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,843.9,621.64
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,880.2,642.25
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,913.81,660.83
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,945.59,678.25
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,974.65,693.76
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,999.42,707.09
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,1021.13,718.5
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,1037.7,727.69
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,1050.97,734.93
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,1058.88,738.94
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,1063.38,740.99
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,1061.99,740.72
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,1057.17,738.43
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,1045.53,732.2
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,1030.65,723.94
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,1013.97,715.83
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,994.14,705.61
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,964.47,689.06
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,932.56,670.81
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,892.03,647.12
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,853.63,624.65
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,819.19,604.68
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,784.48,584.05
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,739.85,554.29
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,695.07,524.14
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,648.2,494.08
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,599.87,461.23
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,546.51,421.71
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,493.42,381.0
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,437.62,336.64
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,383.24,291.94
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,327.22,244.88
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,272.8,198.07
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,218.44,151.24
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,168.67,108.81
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,118.98,69.49
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,76.63,40.1
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,39.58,20.93
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,25.35,12.72
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,18.68,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.88,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.34,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,18.68,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.49,11.21
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,39.6,22.39
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,73.62,39.98
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,117.38,70.31
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,163.57,107.98
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,215.99,153.32
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,268.04,199.84
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,325.05,250.17
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,380.38,298.4
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,438.03,347.12
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,492.95,392.35
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,548.94,436.94
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,600.79,476.92
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,652.62,515.61
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,702.89,551.12
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,752.34,583.98
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,797.4,613.3
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,840.9,641.08
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,879.83,665.57
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,916.65,688.37
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,948.63,708.27
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,977.87,726.25
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,1002.26,740.95
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,1023.59,753.65
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,1040.3,764.25
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,1053.7,772.76
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,1061.7,777.76
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,1066.28,781.23
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,1065.94,782.21
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,1062.15,781.0
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,1052.47,775.69
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,1039.47,768.25
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,1021.16,757.76
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,999.7,745.13
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,974.71,730.19
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,946.81,713.15
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,914.38,692.54
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,879.44,670.04
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,840.35,644.65
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,799.19,617.48
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,754.1,586.2
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,707.63,553.6
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,657.2,517.71
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,606.06,479.22
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,552.73,437.5
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,499.29,394.51
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,443.05,348.03
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,388.12,301.3
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,331.29,252.25
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,277.21,204.46
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,221.99,155.77
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,170.0,110.57
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,120.18,70.47
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,77.82,40.75
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,39.88,21.0
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.25,13.07
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,19.17,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,7.86,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.85,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,17.69,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.07,10.87
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,39.2,22.33
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,73.0,39.95
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,116.65,70.19
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,161.53,106.76
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,212.54,150.9
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,263.98,196.91
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,320.47,246.88
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,374.04,294.0
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,429.79,341.68
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,483.16,386.25
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,537.49,430.26
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,589.39,471.18
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,641.21,510.87
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,688.88,545.88
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,735.58,578.18
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,778.48,607.51
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,819.66,635.29
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,856.96,659.76
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,891.91,682.35
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,923.12,703.22
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,951.78,722.29
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,976.31,738.02
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,997.95,751.79
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,1013.59,762.63
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,1026.07,771.44
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,1035.34,777.81
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,1041.33,782.09
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,1041.01,783.2
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,1037.36,782.14
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,1028.96,777.73
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,1017.33,771.16
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,1000.51,761.04
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,980.6,748.8
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,956.71,733.76
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,929.97,716.65
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,898.72,696.27
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,865.0,673.98
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,827.12,648.62
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,787.18,621.48
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,742.54,589.61
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,696.59,556.46
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,647.89,520.71
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,598.42,482.58
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,545.24,439.9
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,491.84,395.91
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,437.27,349.63
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,383.77,303.02
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,327.73,253.53
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,274.45,205.5
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,218.75,155.72
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,168.8,111.6
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,120.01,71.88
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,78.87,42.67
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,41.27,22.5
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.21,14.14
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,19.66,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,7.86,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.85,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,17.69,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,23.92,11.43
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,39.49,23.01
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,73.05,40.87
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,115.85,70.29
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,160.66,106.45
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,211.95,150.31
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,264.03,196.25
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,320.46,245.48
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,375.34,292.62
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,431.48,339.37
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,485.42,383.06
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,540.47,426.13
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,592.76,465.79
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,644.38,503.75
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,692.81,537.52
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,740.34,568.39
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,783.66,596.46
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,825.31,623.03
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,862.72,646.41
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,897.8,668.02
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,929.21,687.78
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,958.05,705.77
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,982.72,720.97
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,1004.49,734.29
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,1021.79,745.51
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,1035.91,754.73
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,1044.27,760.26
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,1049.32,763.73
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,1048.55,764.69
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,1044.44,764.2
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,1035.55,760.55
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,1023.44,754.69
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,1006.61,746.13
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,986.67,735.37
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,962.33,721.6
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,935.16,705.65
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,903.98,686.97
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,870.33,666.28
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,830.93,641.02
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,789.64,613.99
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,745.32,582.79
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,699.72,550.36
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,651.75,517.32
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,603.47,482.12
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,551.4,441.34
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,499.5,399.43
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,443.54,352.97
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,388.93,306.24
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,331.15,255.85
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,277.27,207.78
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,222.57,159.26
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,172.9,115.77
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,123.36,75.63
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,81.91,46.1
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,45.41,26.14
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,28.41,15.94
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,21.63,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,7.86,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.85,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,17.69,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.48,13.12
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,43.1,26.96
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,73.58,44.25
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,113.84,72.16
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,157.53,107.31
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,206.67,149.03
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,249.71,188.3
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,291.31,225.77
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,345.33,271.53
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,402.63,318.98
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,441.77,351.04
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,477.26,378.97
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,504.03,398.32
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,526.49,413.39
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,591.51,461.64
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,663.7,513.49
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,698.54,535.86
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,731.67,556.67
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,787.88,594.54
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,844.22,629.58
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,894.06,660.24
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,940.23,688.03
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,964.72,701.64
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,986.44,713.64
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,1002.82,722.91
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,1016.13,730.34
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,1025.3,735.26
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,1031.29,738.31
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,1032.06,738.48
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,1029.59,736.76
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,1021.87,731.86
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,1010.96,725.07
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,993.91,714.9
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,973.8,702.84
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,950.33,688.63
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,924.05,672.58
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,892.34,653.02
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,858.21,631.74
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,820.11,607.73
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,780.04,582.11
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,735.39,552.84
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,689.53,522.38
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,641.64,489.64
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,592.14,454.06
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,539.56,415.14
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,487.41,375.16
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,431.75,331.04
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,377.78,286.85
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,320.71,239.64
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,267.65,194.49
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,214.15,148.9
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,165.68,107.96
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,118.45,70.84
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,78.74,43.15
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,42.49,23.2
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,24.98,13.15
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,19.17,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,6.88,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.36,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,16.71,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.67,10.31
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,38.11,22.05
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,69.57,39.41
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,106.87,66.06
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,140.68,96.49
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,171.66,125.59
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,219.71,165.92
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,273.82,211.26
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,337.95,263.68
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,411.99,323.53
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,468.27,368.69
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,526.51,414.05
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,577.41,452.57
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,628.52,490.02
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,676.8,524.35
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,723.01,554.54
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,764.97,581.72
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,805.24,607.38
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,841.34,629.77
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,875.1,650.36
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,906.45,669.65
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,935.38,687.24
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,959.32,701.12
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,980.48,713.19
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,997.29,723.62
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,1011.07,732.16
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,1020.74,737.62
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,1027.25,741.16
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,1019.99,736.97
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,1009.51,730.84
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,1002.77,727.21
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,992.95,721.57
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,979.87,714.41
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,963.45,705.06
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,940.06,691.05
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,913.92,675.23
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,887.29,659.04
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,857.46,640.55
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,803.02,604.91
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,747.76,568.19
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,710.05,542.69
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,669.85,514.2
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,633.01,489.26
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,592.34,460.45
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,539.28,420.29
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,486.57,379.14
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,431.43,334.74
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,377.71,290.11
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,322.65,243.44
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,269.25,197.19
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,216.01,151.05
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,167.35,109.28
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,119.25,70.86
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,78.35,41.96
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,42.04,22.28
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,25.97,14.06
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,15.94,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,7.86,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.85,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,17.69,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,22.54,10.12
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,35.51,19.68
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,68.54,36.61
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,109.3,64.97
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,151.95,100.76
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,197.16,140.7
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,248.23,185.17
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,304.95,234.34
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,362.5,283.67
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,424.29,335.5
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,472.56,375.56
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,518.97,412.75
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,570.55,452.37
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,622.26,490.83
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,677.24,530.97
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,734.91,569.7
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,779.34,597.87
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,822.31,624.57
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,860.8,648.17
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,897.27,670.12
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,929.05,688.94
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,958.16,705.86
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,982.98,719.49
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,1004.8,731.1
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,1022.52,741.43
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,1037.01,749.73
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,1045.18,753.68
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,1049.97,755.59
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,1049.38,755.17
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,1045.4,752.7
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,1036.14,746.78
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,1023.67,738.9
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,1007.35,729.33
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,987.88,717.73
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,964.89,703.81
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,938.96,687.92
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,907.0,668.81
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,872.51,647.78
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,834.23,624.07
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,793.97,598.64
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,748.57,568.11
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,701.83,536.29
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,652.5,503.34
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,602.56,467.61
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,550.05,428.23
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,497.5,387.47
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,442.19,343.27
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,388.19,298.61
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,331.94,251.06
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,278.38,204.58
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,223.02,156.55
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,173.24,113.56
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,123.28,73.24
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,80.5,42.7
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,42.73,22.3
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,25.91,14.27
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,16.71,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,7.86,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,17.69,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.08,9.72
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,34.88,18.97
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,69.81,35.8
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,114.01,65.97
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,160.98,104.19
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,215.13,151.09
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,267.43,198.04
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,323.46,247.85
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,378.3,295.94
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,435.23,344.35
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,491.07,390.37
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,547.27,435.21
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,600.36,476.21
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,653.32,515.78
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,702.63,550.35
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,750.95,582.36
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,794.52,610.59
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,835.99,636.91
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,873.25,660.19
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,907.62,681.26
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,939.99,701.34
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,969.79,719.56
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,994.95,734.91
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,1017.15,748.31
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,1033.81,759.11
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,1047.25,768.33
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,1057.4,774.95
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,1064.21,779.5
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,1065.13,780.93
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,1062.65,780.25
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,1054.76,776.09
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,1043.48,769.77
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,1026.96,760.62
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,1007.23,749.31
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,982.45,734.2
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,954.72,717.03
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,922.91,696.93
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,888.55,674.93
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,849.67,649.81
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,808.73,622.93
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,763.71,591.85
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,717.3,559.43
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,667.07,524.09
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,616.14,486.08
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,562.36,444.62
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,508.38,401.73
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,451.77,355.47
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,396.42,308.78
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,339.04,259.22
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,284.33,210.87
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,227.94,161.17
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,177.05,116.62
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,126.37,75.28
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,82.81,43.91
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,43.7,22.63
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,25.85,14.4
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.2,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,8.85,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,17.69,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.12,9.63
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,34.66,18.97
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,70.09,35.85
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,115.02,66.41
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,162.61,105.11
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,217.38,152.5
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,270.66,200.17
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,327.61,250.53
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,383.04,298.8
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,440.54,347.26
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,496.7,393.1
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,553.07,437.5
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,606.26,477.88
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,659.27,516.7
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,708.92,550.98
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,757.55,582.61
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,803.0,611.23
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,846.76,638.12
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,885.81,661.32
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,922.62,682.66
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,955.33,701.49
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,985.27,718.34
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,1010.35,731.93
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,1032.32,743.47
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,1050.54,753.99
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,1065.44,762.46
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,1074.45,766.85
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,1079.96,769.18
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,1078.99,769.03
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,1074.53,766.77
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,1063.68,760.53
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,1049.54,752.25
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,1032.98,742.7
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1013.2,731.09
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,988.89,716.82
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,961.63,700.52
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,927.9,680.25
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,891.69,658.11
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,852.37,633.4
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,811.02,607.03
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,765.48,576.79
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,718.54,545.23
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,668.29,511.63
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,617.33,475.22
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,564.75,435.8
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,511.99,394.99
