Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,683.82,522.47
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,732.81,553.34
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,777.93,580.87
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,821.14,606.56
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,859.62,628.63
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,895.47,648.63
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,928.97,667.54
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,959.8,684.56
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,985.41,698.15
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,1007.97,709.8
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,1025.87,720.1
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,1040.49,728.4
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,1050.24,733.31
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,1056.56,736.2
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,1058.42,737.63
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,1056.8,737.0
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,1049.16,732.72
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,1038.09,726.36
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,1022.67,718.07
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,1003.95,707.71
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,980.68,694.55
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,954.39,679.38
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,922.35,661.04
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,887.68,640.74
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,849.42,617.77
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,809.01,593.17
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,764.65,564.3
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,718.74,534.05
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,668.84,503.63
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,618.2,469.36
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,564.01,430.07
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,510.04,389.5
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,453.54,345.49
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,398.42,300.99
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,341.39,253.86
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,286.97,207.59
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,230.79,159.62
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,177.85,114.59
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,126.44,73.38
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,82.11,41.71
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,42.94,20.55
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.1,12.13
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,18.68,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,7.86,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,8.85,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,16.65,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,26.43,15.43
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,50.53,26.57
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,88.93,50.05
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,130.28,81.91
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,176.47,120.57
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,219.38,159.1
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,262.31,197.28
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,315.78,242.19
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,374.04,290.04
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,433.1,337.38
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,497.89,387.82
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,549.1,426.53
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,600.52,464.17
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,648.53,498.04
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,694.42,528.32
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,711.23,537.3
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,716.01,536.46
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,737.87,548.57
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,754.27,556.56
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,778.92,571.24
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,800.92,583.89
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,818.76,594.25
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,834.52,603.2
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,824.05,593.73
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,805.87,579.46
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,836.93,601.04
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,861.84,618.24
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,920.55,660.8
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,971.67,693.12
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,974.83,694.25
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,969.44,690.35
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,951.0,679.19
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,925.5,663.53
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,902.23,649.44
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,876.5,633.66
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,854.15,621.45
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,825.0,604.52
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,788.96,582.54
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,753.29,560.56
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,709.92,531.64
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,665.44,501.66
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,618.59,471.26
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,571.37,439.22
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,520.71,402.17
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,470.55,364.2
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,416.65,321.98
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,364.89,280.04
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,311.44,235.49
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,261.0,192.42
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,198.31,141.83
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,147.85,102.55
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,106.35,69.53
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,71.11,43.52
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,41.73,24.27
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.35,11.45
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,16.71,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.93,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.33,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.71,0.4
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,13.01,4.99
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,18.32,9.61
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,29.44,19.03
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,40.56,28.39
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,50.23,36.41
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,59.92,44.31
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,126.92,98.24
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,200.71,157.16
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,267.38,209.62
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,338.62,264.59
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,338.62,263.19
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,333.18,257.26
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,391.95,301.75
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,458.65,351.12
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,525.84,399.75
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,596.58,449.89
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,558.06,418.55
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,508.92,379.92
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,533.64,397.34
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,564.02,418.2
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,655.12,482.02
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,748.14,545.19
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,781.21,567.27
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,808.8,585.99
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,876.91,634.89
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,943.69,679.49
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,968.89,694.69
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,989.37,707.1
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,984.85,703.63
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,977.09,698.36
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,954.52,684.3
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,929.53,668.76
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,862.01,624.71
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,788.5,572.61
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,786.71,574.47
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,778.88,571.76
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,773.47,570.13
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,759.29,561.98
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,716.63,533.65
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,672.75,504.32
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,626.47,473.35
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,578.34,439.33
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,527.03,401.6
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,476.1,363.03
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,422.23,321.13
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,369.84,278.97
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,314.98,234.02
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,263.84,190.91
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,211.99,147.05
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,164.78,107.31
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,117.21,69.75
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,76.9,41.16
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,41.19,21.02
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.57,10.55
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,17.2,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.9,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,7.86,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,15.46,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,24.68,13.58
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,47.28,24.41
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,85.3,47.31
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,126.32,77.98
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,174.27,117.54
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,223.28,160.29
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,276.85,207.1
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,329.99,253.16
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,384.82,299.47
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,437.52,342.84
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,491.6,385.87
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,543.11,425.76
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,594.92,464.68
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,642.67,499.47
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,690.42,531.78
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,735.06,561.35
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,778.38,589.71
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,817.06,614.22
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,853.79,637.13
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,886.15,657.57
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,916.06,676.26
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,941.47,691.88
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,964.03,705.61
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,981.66,716.97
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,996.2,726.39
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,1005.55,732.63
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,1011.66,736.86
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,1013.02,738.67
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,1011.09,738.43
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,976.54,716.63
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,938.85,692.68
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,896.72,664.53
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,853.57,634.46
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,890.12,664.63
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,910.18,680.33
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,880.32,661.3
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,848.03,640.68
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,810.71,616.34
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,771.41,590.37
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,728.59,560.77
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,684.44,529.93
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,635.84,497.14
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,586.68,461.58
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,535.46,422.19
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,483.99,381.44
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,429.99,337.56
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,377.36,293.46
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,322.28,246.1
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,268.98,199.33
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,215.61,152.51
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,166.82,110.09
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,118.57,70.88
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,77.49,41.19
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,40.9,20.67
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.33,11.06
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,17.2,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.9,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,7.86,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.69,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,23.83,12.76
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,46.02,22.67
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,85.31,45.7
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,126.94,78.16
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,171.97,116.72
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,219.17,158.67
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,268.79,202.66
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,325.92,251.45
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,390.2,305.26
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,448.07,353.13
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,509.33,402.33
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,563.12,444.3
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,617.11,485.1
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,667.33,521.76
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,716.83,555.03
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,761.87,584.55
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,805.23,612.5
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,844.5,637.03
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,881.37,659.71
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,915.28,681.17
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,946.64,700.94
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,973.84,717.71
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,998.12,732.54
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,1016.89,744.51
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,1032.45,754.46
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,1043.71,761.84
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,1051.59,767.11
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,1053.03,768.9
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,1051.02,768.56
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,1044.58,765.59
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,1034.73,760.42
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,1019.51,751.81
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,1001.0,741.04
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,977.42,726.84
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,950.83,710.55
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,920.03,691.44
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,886.58,670.35
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,848.48,645.92
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,808.23,619.67
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,763.25,588.67
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,716.76,556.27
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,666.66,521.91
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,615.69,484.18
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,562.57,443.26
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,509.51,401.18
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,452.65,354.82
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,397.1,308.12
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,339.65,258.75
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,284.85,210.5
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,229.16,161.47
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,176.78,115.79
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,124.86,73.51
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,80.29,41.33
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,40.7,19.7
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,22.42,10.17
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,17.69,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,7.86,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,18.68,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,23.99,12.65
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,46.08,22.31
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,86.64,45.69
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,130.52,79.15
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,179.56,120.56
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,234.08,167.75
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,293.7,219.66
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,349.3,268.38
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,407.42,317.82
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,463.02,363.7
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,519.24,408.42
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,572.88,449.69
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,626.52,489.55
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,677.24,525.77
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,727.07,558.48
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,772.62,587.71
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,816.51,615.31
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,857.38,640.42
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,896.03,663.67
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,929.82,684.07
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,960.95,702.56
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,986.9,717.29
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1009.78,729.97
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,1029.0,741.16
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,1044.9,750.27
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,1054.36,755.48
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,1060.34,758.59
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,1061.37,759.64
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,1058.89,758.67
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,1051.96,754.94
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,1041.61,749.1
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,1026.31,741.03
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,1007.72,730.83
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,983.53,716.75
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,956.32,700.59
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,925.42,682.09
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,891.87,661.64
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,852.68,637.08
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,811.33,610.73
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,766.68,580.66
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,720.51,549.2
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,670.55,516.35
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,619.81,480.12
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,565.53,439.41
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,511.28,397.41
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,454.58,352.15
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,399.06,306.34
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,341.6,257.68
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,286.72,209.98
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,230.42,160.99
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,177.38,115.19
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,125.11,73.02
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,80.26,40.96
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,40.93,19.88
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,23.58,10.57
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,18.18,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.86,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,18.18,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,23.12,11.67
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,44.99,21.64
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,85.89,45.06
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,126.95,77.34
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,169.61,114.46
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,220.35,158.39
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,276.04,206.67
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,337.65,258.76
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,405.61,315.12
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,461.97,361.38
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,519.02,406.59
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,573.25,448.01
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,627.5,487.98
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,677.8,523.54
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,727.22,555.5
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,772.89,584.6
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,816.75,611.97
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,856.83,636.47
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,894.43,658.99
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,928.9,679.31
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,960.78,697.74
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,986.97,712.18
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1010.15,724.62
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,1028.25,734.69
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,1043.05,742.74
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,1054.5,748.73
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,1062.5,752.65
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,1064.03,753.37
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,1062.06,752.04
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,1053.16,746.76
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,1040.9,739.46
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,1025.23,730.07
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,1006.3,718.67
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,982.75,704.18
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,956.19,687.75
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,924.53,668.63
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,890.28,647.67
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,851.35,623.5
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,810.3,597.68
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,765.59,568.41
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,719.42,537.8
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,669.67,505.44
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,619.11,470.01
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,565.74,431.02
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,511.91,390.38
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,454.21,345.44
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,397.92,300.07
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,340.43,252.9
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,285.76,206.68
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,228.12,157.85
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,176.32,114.03
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,124.91,73.33
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,81.3,42.66
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,42.2,21.48
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,24.76,10.9
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,18.18,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.88,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,18.18,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,24.3,12.14
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,44.42,22.61
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,83.34,45.05
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,126.7,76.96
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,177.48,118.51
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,228.51,162.85
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,285.16,212.02
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,339.47,259.04
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,396.54,307.03
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,451.54,351.97
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,507.86,396.32
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,560.5,436.58
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,612.71,475.22
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,662.99,510.94
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,712.57,543.46
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,757.79,572.58
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,801.45,600.18
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,841.22,624.77
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,878.67,647.51
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,904.33,662.72
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,926.01,675.32
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,947.48,687.52
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,965.82,697.66
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,963.35,695.17
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,955.12,689.16
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,949.37,684.18
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,939.95,675.73
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,929.78,668.18
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,917.35,659.15
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,914.78,658.55
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,909.88,656.41
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,903.61,654.58
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,894.49,650.85
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,872.22,637.75
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,847.47,622.89
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,822.33,608.21
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,794.32,591.32
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,765.2,573.67
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,732.86,553.35
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,706.52,536.15
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,674.46,514.37
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,643.24,494.56
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,607.09,470.06
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,553.7,430.23
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,500.52,389.24
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,444.28,344.42
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,389.46,299.24
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,331.6,250.67
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,277.59,204.1
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,221.7,156.0
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,170.82,112.5
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,120.62,72.35
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,78.36,42.31
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,40.85,21.4
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.78,9.18
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,17.2,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,18.18,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,23.48,11.13
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,45.16,24.24
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,83.9,47.3
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,125.6,78.12
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,174.63,118.35
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,224.9,162.27
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,279.52,210.11
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,333.0,256.54
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,389.35,304.08
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,443.86,348.83
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,499.53,392.89
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,552.68,433.5
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,605.8,472.63
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,655.03,507.57
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,703.6,540.67
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,751.31,570.82
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,798.26,599.71
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,838.43,623.32
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,879.83,647.26
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,913.47,666.42
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,944.58,683.73
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,971.07,697.89
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,994.67,710.09
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,1012.78,719.42
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,1027.71,726.78
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,1037.88,731.72
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,1044.73,734.68
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,1046.22,735.33
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,1044.33,733.97
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,1020.0,718.7
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,998.8,705.52
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,982.32,696.73
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,962.96,685.98
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,950.53,679.97
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,939.07,674.78
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,900.33,652.56
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,863.74,631.49
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,821.85,606.36
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,778.73,579.88
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,738.5,553.09
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,696.0,524.33
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,648.2,493.57
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,599.94,461.11
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,545.02,420.7
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,490.86,379.56
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,435.53,336.26
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,381.8,292.78
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,324.29,244.84
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,269.73,198.28
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,216.36,152.47
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,167.28,110.58
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,119.53,72.45
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,79.05,43.64
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,41.84,22.38
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.83,8.61
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,17.2,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,17.69,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,25.66,12.12
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,44.85,27.57
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,72.68,47.04
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,99.71,69.67
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,125.65,92.46
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,166.33,125.44
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,212.55,163.23
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,271.37,210.44
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,338.95,264.42
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,398.07,311.26
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,462.98,361.55
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,514.04,399.93
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,564.84,437.06
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,612.79,471.24
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,661.21,504.85
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,707.04,535.93
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,753.07,566.02
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,795.51,592.3
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,839.46,619.19
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,871.95,638.68
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,902.19,656.6
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,926.55,670.41
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,943.32,679.28
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,960.11,688.91
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,974.0,696.72
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,983.44,702.02
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,989.86,705.48
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,991.73,706.97
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,990.49,706.58
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,985.59,703.53
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,977.45,698.49
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,961.41,689.37
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,942.43,678.57
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,919.71,665.14
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,894.32,649.88
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,863.56,631.29
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,830.5,611.01
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,792.76,587.52
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,755.5,564.06
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,712.33,535.04
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,668.05,504.97
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,620.07,472.56
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,571.78,438.61
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,519.56,399.77
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,467.57,359.95
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,413.04,317.04
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,360.35,274.28
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,306.53,229.67
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,256.02,186.84
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,203.9,142.82
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,157.03,103.56
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,110.81,67.21
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,71.6,39.52
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,37.53,19.88
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,21.17,6.9
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,15.73,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
