Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,7.86,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,13.63,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,30.24,16.79
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,58.72,36.57
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,94.94,63.71
2018,7,31,6,30,289.0,89.0,3.2,16.3,160.0,137.48,97.8
2018,7,31,6,45,335.5,105.0,3.15,17.05,206.0,182.1,135.02
2018,7,31,7,0,382.0,121.0,3.1,17.8,252.0,231.91,176.88
2018,7,31,7,15,420.5,134.5,3.1,18.6,300.0,281.48,218.47
2018,7,31,7,30,459.0,148.0,3.1,19.4,348.0,334.95,262.44
2018,7,31,7,45,491.5,157.5,3.1,20.15,395.5,385.38,303.2
2018,7,31,8,0,524.0,167.0,3.1,20.9,443.0,438.53,345.0
2018,7,31,8,15,550.0,175.5,3.05,21.8,489.5,489.47,383.64
2018,7,31,8,30,576.0,184.0,3.0,22.7,536.0,541.95,422.22
2018,7,31,8,45,600.0,189.5,3.0,23.6,580.0,593.13,458.82
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,643.42,493.76
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,686.97,523.39
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,729.97,551.99
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,768.39,576.42
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,805.53,599.46
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,840.35,621.28
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,873.58,641.61
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,902.28,658.65
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,929.01,674.32
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,948.39,685.39
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,965.18,694.83
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,978.14,702.18
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,984.13,705.13
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,988.89,708.29
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,990.66,709.62
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,989.21,709.0
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,984.46,706.36
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,968.06,697.11
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,948.77,686.05
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,923.82,671.24
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,896.3,654.67
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,865.45,636.03
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,832.37,615.92
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,794.59,592.47
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,755.06,567.49
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,710.69,537.43
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,664.29,504.36
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,615.92,471.83
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,567.05,437.67
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,514.31,398.73
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,462.09,358.84
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,406.65,315.18
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,352.91,271.38
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,297.44,225.1
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,245.47,180.71
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,193.44,136.26
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,146.5,96.7
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,99.22,59.85
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,60.79,33.48
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,27.54,15.92
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,15.03,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,9.83,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.78,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,30.12,15.73
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,64.31,36.21
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,103.12,63.57
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,150.8,101.42
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,198.63,142.14
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,252.32,188.38
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,304.87,233.9
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,361.24,281.59
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,416.44,327.14
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,474.01,373.09
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,527.2,414.12
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,580.93,454.2
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,631.55,490.81
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,682.06,526.17
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,729.1,556.79
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,775.03,586.1
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,812.25,609.28
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,850.2,632.74
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,885.45,654.91
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,918.51,675.47
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,946.69,692.42
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,972.24,707.61
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,991.11,719.56
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,1006.9,729.61
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,1019.0,737.34
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,1027.81,743.1
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,1029.3,744.98
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,1027.4,744.79
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,1020.61,741.51
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,1010.47,736.12
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,995.56,727.72
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,977.45,717.26
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,953.79,703.09
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,927.2,686.91
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,895.07,666.99
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,860.42,645.2
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,821.68,620.5
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,780.89,594.08
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,735.79,563.34
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,689.38,531.32
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,639.79,497.21
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,588.18,459.86
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,531.42,416.55
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,475.93,372.89
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,420.72,328.13
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,366.13,282.42
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,307.72,232.78
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,253.14,185.35
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,197.36,137.43
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,148.03,95.86
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,99.26,58.23
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,59.99,32.02
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,25.4,13.93
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,17.69,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,8.85,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,9.34,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,14.98,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,30.04,16.12
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,62.03,36.9
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,99.96,64.24
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,145.81,100.72
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,193.42,140.97
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,247.34,187.23
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,300.28,232.83
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,356.36,280.23
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,410.93,325.54
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,468.57,372.05
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,522.2,413.94
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,577.06,455.48
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,628.96,493.67
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,680.66,530.66
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,728.7,563.78
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,775.96,595.12
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,817.87,622.02
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,858.33,647.58
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,893.27,669.59
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,921.64,687.0
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,950.54,704.73
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,976.85,720.64
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,996.57,732.75
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,1013.23,742.92
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,1024.22,749.43
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,1031.96,753.93
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,1035.85,756.8
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,1036.37,757.59
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,1031.88,755.45
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,1023.9,751.11
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,1008.72,742.67
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,990.26,732.07
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,967.97,718.69
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,942.51,703.15
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,911.41,684.08
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,877.57,662.95
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,839.29,638.38
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,798.65,611.89
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,752.58,580.22
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,705.07,547.19
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,655.16,513.61
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,604.25,477.0
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,549.97,435.07
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,495.07,391.31
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,435.79,342.71
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,378.23,293.94
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,318.71,242.51
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,262.01,192.48
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,203.48,141.45
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,151.46,97.06
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,100.59,57.69
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,59.85,30.92
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,25.24,13.49
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,18.68,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,5.41,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,9.5,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,24.51,12.53
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,47.54,30.2
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,81.49,56.79
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,120.18,88.32
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,162.06,123.33
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,207.66,161.47
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,254.54,200.24
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,304.67,240.89
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,352.32,278.72
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,402.51,317.53
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,451.51,354.2
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,502.18,390.97
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,551.3,425.59
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,598.58,457.93
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,648.97,492.11
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,701.49,526.86
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,758.92,565.34
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,818.29,604.18
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,851.74,623.84
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,883.42,641.85
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,909.16,655.7
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,932.7,668.08
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,951.57,678.0
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,967.82,686.29
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,978.33,691.03
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,985.99,694.11
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,984.39,692.14
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,979.89,688.52
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,966.76,679.29
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,951.06,668.6
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,932.58,658.12
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,911.75,645.79
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,884.1,628.51
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,854.65,609.93
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,821.44,590.05
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,786.8,568.84
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,745.97,542.96
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,703.17,515.24
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,659.1,485.26
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,614.85,454.65
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,565.73,422.37
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,517.32,389.43
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,465.79,352.7
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,415.69,315.86
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,364.15,276.89
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,314.76,238.4
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,263.03,197.28
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,214.19,157.73
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,166.39,118.91
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,123.31,84.22
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,82.43,52.8
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,47.95,28.03
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,22.97,10.95
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,10.81,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.93,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,7.86,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,18.87,9.0
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,36.83,21.96
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,67.21,45.82
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,100.43,72.84
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,140.19,105.87
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,183.32,141.8
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,227.53,178.22
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,273.75,215.68
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,318.83,251.5
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,366.02,288.2
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,411.92,322.76
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,459.16,357.48
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,503.26,389.03
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,548.12,420.41
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,612.27,465.78
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,677.92,511.04
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,755.78,565.74
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,836.54,618.06
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,872.02,638.51
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,905.46,657.68
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,930.27,671.0
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,952.06,682.34
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,977.19,697.78
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,999.77,711.57
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,1013.89,719.99
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,1018.78,722.66
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,1025.08,727.72
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,1028.07,730.77
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,1027.49,732.1
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,1023.23,731.41
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,979.48,704.63
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,932.72,675.72
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,937.55,681.03
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,935.31,681.44
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,902.19,661.63
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,866.65,640.08
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,827.65,615.52
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,786.72,589.33
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,733.5,553.23
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,678.33,514.58
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,631.52,482.54
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,583.63,448.54
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,526.58,405.49
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,471.2,362.54
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,409.52,313.75
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,352.08,267.15
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,293.19,218.84
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,238.23,173.03
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,182.36,127.22
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,134.47,88.94
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,89.53,54.83
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,52.52,29.48
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,23.88,11.05
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,14.74,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,5.9,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,11.8,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,24.96,13.51
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,48.38,30.58
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,82.45,56.86
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,121.89,88.66
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,165.44,124.78
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,213.68,165.02
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,260.86,204.25
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,311.75,245.87
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,360.86,285.36
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,415.19,327.96
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,464.79,365.73
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,515.93,403.65
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,563.27,437.76
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,611.27,471.48
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,661.28,506.38
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,712.83,541.58
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,765.8,577.76
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,819.2,613.54
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,851.9,633.59
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,882.58,651.85
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,906.07,665.38
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,926.99,677.22
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,943.73,686.54
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,957.79,694.17
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,965.16,697.52
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,969.7,699.17
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,980.45,704.63
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,988.2,708.19
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,994.78,711.1
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,1002.29,714.71
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,984.52,703.58
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,963.85,690.81
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,937.21,674.06
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,908.12,655.73
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,875.63,636.0
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,841.04,614.71
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,800.28,589.26
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,759.67,563.58
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,713.11,532.01
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,665.81,498.88
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,614.46,463.79
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,563.38,427.75
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,507.5,386.67
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,453.17,345.51
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,395.45,300.72
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,339.5,256.08
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,282.51,210.07
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,230.38,167.2
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,175.96,123.07
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,128.93,85.73
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,84.29,52.16
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,47.89,27.08
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,22.93,9.6
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,10.81,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,6.88,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,17.76,7.72
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,35.32,21.15
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,64.38,44.16
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,96.28,70.31
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,134.83,102.58
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,176.8,137.79
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,222.02,175.31
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,269.39,213.93
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,316.26,251.3
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,365.29,289.43
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,411.9,324.51
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,460.02,359.78
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,504.48,391.48
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,549.75,422.98
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,591.39,450.7
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,633.2,477.86
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,668.46,499.59
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,703.29,520.54
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,738.04,541.59
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,767.37,558.73
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,792.17,573.14
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,815.63,586.54
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,832.67,595.89
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,848.05,604.17
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,858.18,609.02
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,866.43,612.71
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,888.48,627.64
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,908.07,640.83
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,945.34,667.14
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,972.7,683.42
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,955.62,673.05
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,935.84,661.32
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,912.62,647.66
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,883.61,630.17
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,848.83,609.2
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,812.51,587.04
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,773.97,563.18
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,733.96,537.35
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,688.41,506.37
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,642.32,474.47
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,590.49,439.44
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,539.54,403.98
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,481.07,361.79
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,427.05,321.7
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,369.06,277.56
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,315.47,235.83
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,260.27,192.6
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,210.27,152.83
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,156.53,110.55
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,111.04,75.42
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,71.86,45.64
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,38.76,21.75
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,18.55,5.84
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,6.88,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,7.86,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,19.33,8.49
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,39.43,23.62
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,71.51,48.47
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,108.52,78.45
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,149.87,113.0
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,195.35,151.24
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,242.15,190.15
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,292.32,231.11
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,340.64,269.84
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,391.53,309.61
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,439.55,346.19
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,489.26,383.1
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,540.61,420.33
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,589.89,455.18
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,631.9,484.06
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,673.64,512.19
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,708.81,535.12
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,742.82,556.9
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,774.46,577.4
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,804.92,596.86
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,829.7,612.29
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,852.83,626.52
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,870.63,638.33
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,886.51,648.89
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,881.83,644.99
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,874.71,639.6
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,896.96,656.16
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,916.87,670.98
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,919.77,674.16
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,919.92,675.64
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,896.89,660.89
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,871.12,644.37
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,851.19,632.07
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,827.17,616.89
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,806.52,604.49
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,782.16,589.35
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,745.92,565.47
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,708.13,540.09
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,661.56,506.88
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,616.39,474.11
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,570.26,441.82
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,523.89,408.39
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,473.41,370.26
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,423.72,331.7
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,370.97,289.68
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,320.19,248.14
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,266.27,203.53
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,216.38,161.57
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,167.57,120.62
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,123.8,84.49
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,81.0,51.42
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,45.51,26.16
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,22.49,7.38
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,10.81,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,14.74,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,24.78,11.88
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,54.51,31.89
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,91.61,58.19
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,137.1,93.75
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,184.43,133.13
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,238.53,178.85
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,291.38,223.8
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,350.03,272.5
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,404.6,316.75
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,462.23,361.94
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,516.46,403.02
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,572.02,443.61
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,624.39,480.37
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,677.21,516.09
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,717.85,542.45
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,755.67,566.19
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,782.65,581.0
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,804.61,592.1
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,839.49,613.58
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,872.82,633.59
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,903.16,651.04
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,931.59,667.06
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,951.63,678.5
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,969.14,688.42
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,982.37,696.12
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,992.79,702.11
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,992.07,701.47
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,988.37,699.12
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,976.89,691.95
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,962.67,683.15
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,947.34,674.38
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,929.32,663.9
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,906.04,650.01
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,880.21,634.42
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,848.23,615.18
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,814.27,594.35
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,776.07,569.94
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,736.28,543.98
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,690.01,512.22
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,643.27,479.57
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,594.29,446.8
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,545.22,412.8
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,492.25,374.38
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,438.73,334.31
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,382.5,291.0
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,328.74,248.26
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,273.37,203.49
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,222.24,161.32
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,170.27,118.72
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,124.22,81.67
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,79.84,48.35
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,43.46,23.48
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,20.02,4.36
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,10.81,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,11.8,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.97,9.31
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,49.95,29.12
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,86.77,55.79
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,131.16,90.79
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,177.52,129.45
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,229.82,173.63
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,281.18,216.93
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,336.78,262.7
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,390.0,305.52
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,447.75,350.4
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,501.18,390.53
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,556.18,430.4
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,606.98,465.96
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,658.29,500.67
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,703.11,529.31
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,746.88,556.3
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,785.0,578.58
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,821.09,598.58
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,856.19,617.99
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,889.49,635.92
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,917.67,650.34
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,943.63,663.22
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,964.3,673.41
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,982.28,681.95
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,990.04,684.28
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,999.18,687.6
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,997.41,686.98
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,997.18,687.43
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,984.25,680.09
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,968.55,671.11
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,952.43,663.2
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,933.56,653.43
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,911.41,641.14
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,886.64,627.09
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,851.1,606.55
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,813.94,584.66
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,772.44,558.74
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,729.85,531.52
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,685.79,501.88
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,640.8,471.03
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,593.3,439.83
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,545.48,407.24
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,491.78,368.59
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,437.76,328.55
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,381.48,285.66
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,327.77,243.49
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,271.78,198.98
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,220.1,157.08
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,168.16,115.19
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,122.2,78.85
