Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,45,916.5,95.0,2.95,26.4,849.5,941.81,691.84
2018,8,29,11,0,923.0,96.0,3.1,26.9,872.0,966.76,707.11
2018,8,29,11,15,927.0,96.5,3.25,27.2,887.0,985.57,718.97
2018,8,29,11,30,931.0,97.0,3.4,27.5,902.0,1000.98,728.72
2018,8,29,11,45,934.5,96.0,3.55,27.85,909.0,1010.8,734.77
2018,8,29,12,0,938.0,95.0,3.7,28.2,916.0,1017.03,738.63
2018,8,29,12,15,936.0,96.5,3.8,28.3,914.5,1016.93,738.89
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,1013.18,736.93
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,1002.98,731.05
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,989.31,722.96
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,971.88,713.16
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,951.09,701.11
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,925.08,685.12
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,895.96,667.29
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,861.06,645.99
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,823.6,622.65
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,781.19,595.46
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,736.78,566.41
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,688.56,533.06
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,639.21,497.02
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,585.84,458.35
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,530.65,416.85
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,471.94,370.32
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,414.51,323.22
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,353.39,271.82
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,295.41,221.58
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,234.01,168.25
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,178.8,120.18
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,119.13,72.23
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,71.61,37.49
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,32.87,10.88
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,14.74,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,16.22,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,30.26,8.81
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,49.09,27.78
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,69.85,44.33
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,61.1,41.42
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,42.88,29.55
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,46.4,33.12
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,48.3,34.92
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,92.19,71.11
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,141.61,111.48
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,188.26,148.87
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,237.41,187.57
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,202.71,158.65
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,163.54,125.95
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,172.97,132.94
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,182.45,139.8
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,228.87,175.31
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,276.06,210.65
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,344.01,261.28
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,407.9,307.79
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,512.16,385.15
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,620.08,462.72
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,697.58,518.28
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,783.15,578.37
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,835.43,616.31
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,888.19,654.39
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,945.43,693.32
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,988.66,721.24
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,987.04,720.28
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,981.65,717.36
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,962.96,706.36
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,941.0,693.29
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,914.09,676.44
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,884.23,657.58
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,849.9,636.09
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,813.07,612.7
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,771.1,585.46
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,727.24,556.55
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,680.15,524.42
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,629.6,487.29
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,574.38,447.29
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,519.28,405.86
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,460.9,360.11
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,404.03,313.9
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,343.19,263.08
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,285.9,213.82
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,225.51,161.95
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,171.33,115.34
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,116.17,70.94
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,71.63,38.16
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,33.47,10.19
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,15.73,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,15.73,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,29.44,6.19
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,64.8,34.66
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,111.32,68.6
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,156.81,106.88
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,207.68,151.04
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,256.31,194.0
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,306.7,237.23
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,366.75,286.42
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,432.01,338.05
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,493.65,384.96
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,558.99,432.62
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,611.79,469.17
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,664.44,504.05
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,711.4,533.66
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,754.34,559.74
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,796.35,585.49
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,836.49,609.66
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,871.15,630.02
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,903.21,648.58
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,929.54,663.24
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,952.87,675.99
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,970.73,687.16
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,985.25,696.31
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,993.87,701.84
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,998.97,705.27
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,999.94,707.25
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,997.34,707.01
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,990.41,704.46
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,979.86,699.53
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,961.82,689.93
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,940.43,678.1
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,914.02,663.0
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,884.6,645.72
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,850.22,625.53
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,813.31,603.29
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,770.71,576.82
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,726.22,548.86
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,676.46,515.01
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,625.68,478.37
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,574.39,442.86
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,521.13,404.08
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,462.63,358.47
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,405.24,312.05
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,345.21,262.03
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,288.21,213.03
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,227.08,160.48
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,172.12,113.17
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,115.81,68.42
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,71.07,36.29
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,31.51,6.89
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,14.74,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,12.29,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,26.58,3.61
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,61.82,32.9
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,109.21,67.31
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,156.95,106.85
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,211.75,153.9
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,266.19,201.13
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,325.26,251.2
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,381.28,297.52
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,439.43,343.63
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,494.92,386.26
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,551.54,428.11
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,602.72,464.45
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,652.52,498.56
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,697.65,529.71
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,740.89,558.03
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,778.12,581.3
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,810.41,601.01
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,844.69,622.63
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,876.87,642.7
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,900.07,656.76
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,923.89,671.3
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,942.06,682.53
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,957.29,691.95
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,967.58,698.25
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,974.72,702.62
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,973.8,702.58
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,969.67,700.59
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,958.92,694.37
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,945.09,686.21
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,926.77,675.81
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,905.58,663.53
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,878.17,647.04
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,851.03,630.63
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,816.02,609.15
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,778.99,586.0
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,736.13,558.29
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,691.86,528.09
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,642.35,492.21
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,592.54,455.4
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,539.65,417.96
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,487.07,379.24
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,430.87,335.46
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,376.21,291.44
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,317.89,243.35
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,262.85,196.68
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,205.46,148.01
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,153.33,103.96
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,103.02,63.84
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,61.98,33.48
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,26.43,2.86
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,9.83,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,11.8,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,24.53,1.34
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,58.18,31.44
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,103.97,64.93
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,153.23,105.05
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,210.39,153.39
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,264.54,200.33
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,324.04,250.88
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,381.82,298.89
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,442.92,347.79
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,499.48,391.72
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,556.89,434.74
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,610.0,472.82
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,663.17,509.6
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,707.57,538.78
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,749.79,565.15
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,783.92,585.22
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,816.79,604.22
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,849.02,623.06
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,881.53,641.88
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,908.76,657.09
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,933.36,670.54
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,951.39,680.63
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,966.37,688.86
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,975.66,693.27
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,981.69,695.76
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,979.03,694.58
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,973.08,691.43
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,958.88,683.22
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,941.71,673.17
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,923.7,662.79
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,902.76,650.5
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,876.05,634.79
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,846.7,617.2
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,813.56,597.5
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,775.65,574.26
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,734.21,548.15
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,691.22,519.64
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,641.0,483.96
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,590.51,447.35
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,537.77,410.7
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,485.31,372.86
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,428.52,329.68
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,373.42,286.16
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,314.79,238.47
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,259.76,192.37
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,201.91,143.98
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,149.87,100.64
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,99.07,60.84
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,58.25,31.05
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,24.44,0.0
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,8.85,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,11.3,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,22.87,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,55.79,30.57
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,99.73,63.16
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,145.87,100.77
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,201.41,147.84
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,254.31,193.8
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,312.64,243.69
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,369.08,291.28
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,428.62,339.93
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,483.24,383.09
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,539.28,425.89
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,590.93,464.11
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,642.69,501.22
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,688.8,533.33
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,731.95,561.76
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,770.88,586.41
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,809.83,610.78
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,840.61,629.76
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,871.56,648.8
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,897.31,663.93
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,920.37,677.23
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,938.71,688.27
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,954.04,697.41
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,963.29,702.78
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,969.32,706.18
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,969.94,706.72
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,967.26,705.25
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,960.05,700.78
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,949.46,694.21
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,920.88,676.96
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,890.04,658.15
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,825.24,615.67
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,756.32,567.25
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,731.73,552.8
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,702.42,534.48
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,683.07,523.86
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,658.23,508.69
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,619.97,480.88
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,579.17,450.55
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,529.89,415.43
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,480.4,378.64
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,410.38,323.27
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,346.26,271.32
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,288.15,223.08
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,236.27,178.92
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,173.08,126.4
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,120.18,83.38
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,85.31,54.02
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,53.49,28.44
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,22.14,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,7.86,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,11.3,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,23.37,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,56.94,29.81
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,103.63,63.95
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,135.28,93.73
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,164.08,121.6
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,214.77,164.68
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,271.24,212.16
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,319.14,252.32
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,368.79,292.73
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,433.71,343.97
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,507.66,400.71
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,577.84,453.43
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,652.95,508.23
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,701.75,540.73
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,749.69,571.09
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,793.93,598.33
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,832.96,621.49
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,866.64,641.5
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,897.72,659.63
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,924.23,674.1
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,947.71,686.54
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,966.11,697.15
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,981.19,705.72
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,989.95,709.78
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,995.2,711.75
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,994.45,710.85
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,990.16,707.84
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,980.33,701.54
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,967.02,693.13
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,948.12,682.18
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,926.0,669.13
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,898.49,652.09
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,868.13,633.1
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,831.56,610.82
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,792.67,586.72
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,749.43,559.27
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,707.14,532.07
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,656.78,497.27
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,605.65,459.98
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,550.28,420.98
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,495.33,380.75
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,436.56,335.42
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,379.79,289.96
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,318.68,239.81
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,261.71,191.66
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,201.75,141.14
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,148.86,96.85
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,96.01,56.23
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,54.82,26.92
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,21.15,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,7.86,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,11.3,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,22.95,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,55.19,28.8
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,100.07,61.8
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,144.27,98.73
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,194.42,142.2
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,225.31,172.66
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,251.22,197.34
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,280.81,223.02
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,308.07,245.25
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,393.74,313.6
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,492.47,390.77
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,558.56,440.91
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,629.4,493.46
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,683.8,532.54
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,740.58,570.55
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,780.73,596.42
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,818.85,620.67
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,852.7,641.99
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,884.09,661.49
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,905.14,673.89
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,927.9,687.52
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,945.29,698.37
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,959.47,707.18
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,967.83,712.48
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,972.83,715.64
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,973.89,717.68
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,971.53,717.53
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,962.67,712.89
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,950.38,706.05
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,931.34,695.42
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,909.2,682.61
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,880.75,665.04
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,849.57,645.44
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,818.17,625.67
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,780.51,601.23
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,736.85,572.35
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,691.64,541.89
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,641.78,505.08
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,591.32,466.41
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,537.13,426.48
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,483.74,385.58
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,423.12,336.41
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,365.27,288.04
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,305.66,237.02
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,250.1,188.32
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,194.28,139.34
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,144.59,96.23
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,93.01,55.5
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,52.24,25.31
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,20.05,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.86,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,10.81,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,23.88,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,57.95,28.12
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,106.92,63.39
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,133.49,91.48
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,149.29,110.69
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,183.22,141.56
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,216.48,171.0
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,272.15,217.2
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,333.69,267.29
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,371.84,297.62
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,409.26,326.43
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,479.02,379.75
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,553.43,434.96
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,656.55,512.87
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,763.57,587.91
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,762.86,584.45
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,750.83,573.29
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,791.44,600.7
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,830.84,625.99
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,873.33,653.41
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,911.19,677.43
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,953.33,703.84
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,988.04,725.04
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,997.2,729.72
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,1002.78,732.35
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,1002.72,731.55
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,999.0,728.54
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,990.14,722.31
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,977.66,713.87
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,958.53,701.89
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,936.03,687.77
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,908.44,670.56
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,877.81,651.26
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,842.13,628.7
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,803.87,604.2
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,760.24,575.69
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,714.74,545.54
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,663.77,510.39
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,611.88,471.94
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,558.25,432.29
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,502.96,390.02
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,442.74,342.42
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,384.11,294.37
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,322.7,242.7
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,264.96,192.75
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,203.77,140.43
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,149.57,94.51
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,95.55,52.83
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,53.45,22.59
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,21.7,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,10.32,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,22.9,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,57.42,27.06
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,106.92,62.64
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,157.33,104.09
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,216.4,155.01
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,273.97,205.75
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,336.16,259.25
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,395.31,308.93
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,457.06,358.62
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,514.11,403.0
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,570.4,445.06
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,624.21,483.7
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,677.5,520.24
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,726.03,550.78
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,773.0,579.61
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,814.05,603.88
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,852.72,626.19
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,888.16,647.02
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,920.85,665.88
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,947.8,680.92
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,971.53,693.89
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,989.56,703.96
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,1004.05,711.88
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,1012.4,716.63
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,1017.04,719.17
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,1016.56,718.78
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,1012.32,716.17
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,1002.94,710.95
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,989.89,703.47
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,970.42,692.64
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,947.52,679.58
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,918.41,662.27
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,886.22,642.84
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,849.73,621.03
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,810.71,597.22
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,755.71,562.06
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,703.56,528.28
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,652.28,492.48
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,600.2,454.51
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,554.39,422.44
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,505.96,386.83
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,445.2,339.44
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,386.05,291.6
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,324.03,240.2
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,265.62,190.29
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,201.66,136.61
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,146.13,90.7
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,91.63,49.42
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,49.17,18.85
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,19.94,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,9.83,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,22.06,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,56.67,25.4
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,106.56,61.12
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,156.96,102.68
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,215.84,153.67
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,273.48,204.83
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,335.79,258.94
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,393.62,308.14
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,453.54,357.12
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,510.42,401.87
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,566.29,444.06
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,618.62,482.12
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,670.15,517.98
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,718.3,549.11
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,764.78,578.47
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,804.61,602.47
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,841.91,624.37
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,875.62,644.0
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,906.52,661.59
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,933.64,676.43
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,957.57,689.12
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,975.19,698.43
