Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,989.33,705.61
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,997.14,709.21
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,1001.31,710.64
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,1001.96,711.28
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,998.92,709.72
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,991.04,705.51
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,979.44,699.0
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,959.57,687.64
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,936.33,674.14
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,907.14,656.69
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,874.99,637.18
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,833.08,611.31
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,789.53,584.0
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,745.93,556.4
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,700.51,527.22
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,648.33,490.68
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,593.72,450.51
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,535.85,409.25
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,478.8,366.87
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,428.22,327.32
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,376.94,285.4
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,318.61,236.44
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,262.43,187.78
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,200.66,135.36
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,146.09,89.7
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,90.72,48.09
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,48.07,16.78
2018,9,8,18,15,194.5,18.5,4.75,21.45,30.5,18.74,0.0
2018,9,8,18,30,59.0,8.0,4.7,20.6,6.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,4.6,19.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,5,45,91.5,10.5,1.85,13.45,14.5,10.32,0.0
2018,9,9,6,0,183.0,21.0,2.0,13.9,29.0,24.25,0.0
2018,9,9,6,15,318.5,31.0,2.1,14.55,67.5,55.87,25.64
2018,9,9,6,30,454.0,41.0,2.2,15.2,106.0,104.6,60.97
2018,9,9,6,45,533.5,48.5,2.3,15.9,155.5,155.81,102.82
2018,9,9,7,0,613.0,56.0,2.4,16.6,205.0,216.09,154.47
2018,9,9,7,15,664.5,61.0,2.35,17.3,257.5,273.74,205.48
2018,9,9,7,30,716.0,66.0,2.3,18.0,310.0,336.54,259.9
2018,9,9,7,45,752.0,70.0,2.2,18.7,362.5,396.33,310.59
2018,9,9,8,0,788.0,74.0,2.1,19.4,415.0,458.76,361.43
2018,9,9,8,15,812.5,77.0,2.05,20.3,465.0,516.3,406.45
2018,9,9,8,30,837.0,80.0,2.0,21.2,515.0,574.58,450.14
2018,9,9,8,45,855.5,82.0,2.0,22.15,561.0,626.51,487.68
2018,9,9,9,0,874.0,84.0,2.0,23.1,607.0,679.54,524.52
2018,9,9,9,15,885.5,87.0,2.0,24.05,647.5,727.85,554.85
2018,9,9,9,30,897.0,90.0,2.0,25.0,688.0,774.49,583.35
2018,9,9,9,45,903.5,92.0,2.0,25.95,721.5,814.22,606.54
2018,9,9,10,0,910.0,94.0,2.0,26.9,755.0,851.46,627.69
2018,9,9,10,15,863.0,118.5,2.05,27.85,764.5,864.41,632.99
2018,9,9,10,30,816.0,143.0,2.1,28.8,774.0,876.44,637.96
2018,9,9,10,45,816.0,149.0,2.1,29.75,794.0,901.45,650.95
2018,9,9,11,0,816.0,155.0,2.1,30.7,814.0,923.38,661.7
2018,9,9,11,15,862.0,135.5,2.15,31.45,842.0,957.98,681.48
2018,9,9,11,30,908.0,116.0,2.2,32.2,870.0,984.79,696.06
2018,9,9,11,45,925.0,108.5,2.25,32.95,880.5,999.49,703.13
2018,9,9,12,0,942.0,101.0,2.3,33.7,891.0,1010.69,708.19
2018,9,9,12,15,938.5,102.0,2.5,33.95,887.0,1007.77,707.59
2018,9,9,12,30,935.0,103.0,2.7,34.2,883.0,1001.18,704.8
2018,9,9,12,45,927.0,106.5,2.85,34.45,871.5,989.41,698.33
2018,9,9,13,0,919.0,110.0,3.0,34.7,860.0,974.2,689.73
2018,9,9,13,15,914.5,109.0,3.2,34.65,841.5,954.08,679.2
2018,9,9,13,30,910.0,108.0,3.4,34.6,823.0,930.67,666.43
2018,9,9,13,45,901.5,107.5,3.6,34.6,796.5,901.17,649.4
2018,9,9,14,0,893.0,107.0,3.8,34.6,770.0,868.86,630.3
2018,9,9,14,15,882.5,105.5,3.9,34.3,736.5,831.26,607.7
2018,9,9,14,30,872.0,104.0,4.0,34.0,703.0,791.39,583.26
2018,9,9,14,45,857.5,102.0,4.1,33.7,663.5,748.96,556.71
2018,9,9,15,0,843.0,100.0,4.2,33.4,624.0,701.71,526.33
2018,9,9,15,15,825.0,97.5,4.2,33.4,579.5,650.4,490.25
2018,9,9,15,30,807.0,95.0,4.2,33.4,535.0,598.45,452.33
2018,9,9,15,45,782.0,91.5,4.4,32.2,486.0,541.17,411.89
2018,9,9,16,0,757.0,88.0,4.6,31.0,437.0,484.54,370.21
2018,9,9,16,15,723.5,83.5,4.65,30.1,385.5,424.21,323.39
2018,9,9,16,30,690.0,79.0,4.7,29.2,334.0,365.77,276.35
2018,9,9,16,45,643.0,73.0,4.8,28.25,282.0,303.64,225.2
2018,9,9,17,0,596.0,67.0,4.9,27.3,230.0,245.94,176.39
2018,9,9,17,15,525.0,59.0,4.85,26.05,180.0,185.36,125.84
2018,9,9,17,30,454.0,51.0,4.8,24.8,130.0,132.69,82.66
2018,9,9,17,45,348.0,39.5,4.8,23.6,88.0,80.7,43.82
2018,9,9,18,0,242.0,28.0,4.8,22.4,46.0,40.61,12.54
2018,9,9,18,15,139.0,16.5,4.7,21.55,25.0,16.22,0.0
2018,9,9,18,30,36.0,5.0,4.6,20.7,4.0,0.0,0.0
2018,9,9,18,45,18.0,2.5,4.55,19.9,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,18.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,81.0,9.5,2.05,13.3,13.0,0.0,0.0
2018,9,10,6,0,162.0,19.0,2.2,13.7,26.0,21.71,0.0
2018,9,10,6,15,287.0,30.5,2.25,14.35,63.0,52.7,23.91
2018,9,10,6,30,412.0,42.0,2.3,15.0,100.0,99.48,58.53
2018,9,10,6,45,490.0,50.5,2.3,15.7,147.5,148.86,98.78
2018,9,10,7,0,568.0,59.0,2.3,16.4,195.0,207.17,148.58
2018,9,10,7,15,620.0,65.0,2.15,17.1,246.5,263.41,198.08
2018,9,10,7,30,672.0,71.0,2.0,17.8,298.0,324.86,251.01
2018,9,10,7,45,707.5,76.0,1.8,18.5,349.5,383.13,300.02
2018,9,10,8,0,743.0,81.0,1.6,19.2,401.0,443.87,348.91
2018,9,10,8,15,770.0,85.0,1.55,20.1,451.0,501.49,393.6
2018,9,10,8,30,797.0,89.0,1.5,21.0,501.0,560.17,437.2
2018,9,10,8,45,816.0,92.0,1.4,21.9,546.5,613.53,474.78
2018,9,10,9,0,835.0,95.0,1.3,22.8,592.0,666.52,510.46
2018,9,10,9,15,852.0,97.0,1.3,23.75,634.0,716.35,542.06
2018,9,10,9,30,869.0,99.0,1.3,24.7,676.0,761.99,569.42
2018,9,10,9,45,885.5,98.0,1.35,25.6,712.5,805.35,595.35
2018,9,10,10,0,902.0,97.0,1.4,26.5,749.0,846.94,619.68
2018,9,10,10,15,909.5,98.5,1.45,27.35,777.5,881.52,639.23
2018,9,10,10,30,917.0,100.0,1.5,28.2,806.0,913.32,656.85
2018,9,10,10,45,922.0,101.0,1.6,29.0,827.0,939.39,671.46
2018,9,10,11,0,927.0,102.0,1.7,29.8,848.0,962.23,684.05
2018,9,10,11,15,930.5,102.0,1.8,30.55,861.0,979.25,693.14
2018,9,10,11,30,934.0,102.0,1.9,31.3,874.0,992.77,700.13
2018,9,10,11,45,935.0,102.5,1.95,32.0,879.5,1000.88,703.4
2018,9,10,12,0,936.0,103.0,2.0,32.7,885.0,1005.33,704.55
2018,9,10,12,15,932.0,104.5,2.1,33.25,881.0,1002.4,702.29
2018,9,10,12,30,928.0,106.0,2.2,33.8,877.0,995.82,697.93
2018,9,10,12,45,918.5,109.0,2.3,34.3,864.0,982.09,689.36
2018,9,10,13,0,909.0,112.0,2.4,34.8,851.0,964.99,678.78
2018,9,10,13,15,904.0,111.0,2.5,34.95,832.0,944.49,667.08
2018,9,10,13,30,899.0,110.0,2.6,35.1,813.0,920.77,653.31
2018,9,10,13,45,891.0,109.5,2.75,35.3,787.0,891.9,636.4
2018,9,10,14,0,883.0,109.0,2.9,35.5,761.0,860.22,617.51
2018,9,10,14,15,872.5,108.0,3.05,35.35,728.0,823.4,595.86
2018,9,10,14,30,862.0,107.0,3.2,35.2,695.0,787.71,574.63
2018,9,10,14,45,847.5,105.0,3.35,35.05,655.5,742.28,546.4
2018,9,10,15,0,833.0,103.0,3.5,34.9,616.0,695.38,516.64
2018,9,10,15,15,814.5,100.0,3.5,34.9,571.5,643.61,480.41
2018,9,10,15,30,796.0,97.0,3.5,34.9,527.0,591.27,442.69
2018,9,10,15,45,769.5,93.0,3.8,34.0,477.5,533.16,401.87
2018,9,10,16,0,743.0,89.0,4.1,33.1,428.0,475.9,359.85
2018,9,10,16,15,708.0,84.0,4.25,32.05,376.5,415.18,313.49
2018,9,10,16,30,673.0,79.0,4.4,31.0,325.0,356.53,266.93
2018,9,10,16,45,624.5,73.0,4.55,29.95,273.5,294.95,216.77
2018,9,10,17,0,576.0,67.0,4.7,28.9,222.0,238.0,169.09
2018,9,10,17,15,503.5,59.0,4.85,27.3,173.0,178.47,120.12
2018,9,10,17,30,431.0,51.0,5.0,25.7,124.0,127.04,78.54
2018,9,10,17,45,320.5,39.5,5.2,24.1,83.0,76.31,41.2
2018,9,10,18,0,210.0,28.0,5.4,22.5,42.0,37.13,8.79
2018,9,10,18,15,117.5,16.5,5.35,21.5,23.0,16.22,0.0
2018,9,10,18,30,25.0,5.0,5.3,20.5,4.0,0.0,0.0
2018,9,10,18,45,12.5,2.5,5.25,19.55,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,13.15,13.0,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,13.4,26.0,21.72,0.0
2018,9,11,6,15,302.5,30.0,2.9,14.0,63.0,53.15,23.22
2018,9,11,6,30,433.0,41.0,2.9,14.6,100.0,100.97,58.84
2018,9,11,6,45,508.5,49.0,2.95,15.15,148.0,150.52,99.57
2018,9,11,7,0,584.0,57.0,3.0,15.7,196.0,208.68,149.79
2018,9,11,7,15,633.0,63.5,2.9,16.65,247.0,265.36,200.04
2018,9,11,7,30,682.0,70.0,2.8,17.6,298.0,326.89,253.45
2018,9,11,7,45,710.5,76.0,2.7,18.5,348.0,383.76,301.96
2018,9,11,8,0,739.0,82.0,2.6,19.4,398.0,442.29,349.93
2018,9,11,8,15,762.0,87.0,2.55,20.3,446.5,498.61,394.42
2018,9,11,8,30,785.0,92.0,2.5,21.2,495.0,555.61,437.65
2018,9,11,8,45,798.5,97.5,2.5,22.05,539.5,607.58,475.74
2018,9,11,9,0,812.0,103.0,2.5,22.9,584.0,658.74,511.9
2018,9,11,9,15,825.0,106.5,2.55,23.7,624.0,706.36,544.11
2018,9,11,9,30,838.0,110.0,2.6,24.5,664.0,752.59,573.67
2018,9,11,9,45,843.5,114.0,2.7,25.25,696.5,791.83,598.29
2018,9,11,10,0,849.0,118.0,2.8,26.0,729.0,828.68,621.03
2018,9,11,10,15,856.0,120.0,2.9,26.65,756.5,862.1,641.46
2018,9,11,10,30,863.0,122.0,3.0,27.3,784.0,888.21,656.87
2018,9,11,10,45,866.5,124.5,3.1,27.9,804.0,913.25,671.7
2018,9,11,11,0,870.0,127.0,3.2,28.5,824.0,935.21,684.46
2018,9,11,11,15,875.0,127.5,3.3,29.0,838.5,953.25,694.96
2018,9,11,11,30,880.0,128.0,3.4,29.5,853.0,968.04,703.41
2018,9,11,11,45,883.0,128.0,3.55,30.0,859.0,977.06,708.53
2018,9,11,12,0,886.0,128.0,3.7,30.5,865.0,982.62,711.53
2018,9,11,12,15,897.5,121.0,3.8,30.85,865.5,985.35,712.92
2018,9,11,12,30,909.0,114.0,3.9,31.2,866.0,984.44,712.08
2018,9,11,12,45,930.5,101.0,4.05,31.55,862.0,982.7,711.14
2018,9,11,13,0,952.0,88.0,4.2,31.9,858.0,976.77,707.56
2018,9,11,13,15,948.0,87.0,4.35,31.8,839.0,956.4,695.88
2018,9,11,13,30,944.0,86.0,4.5,31.7,820.0,932.62,681.98
2018,9,11,13,45,938.5,84.5,4.65,31.65,794.0,903.7,664.43
2018,9,11,14,0,933.0,83.0,4.8,31.6,768.0,871.7,645.02
2018,9,11,14,15,924.5,82.0,4.95,31.15,735.0,834.93,623.18
2018,9,11,14,30,916.0,81.0,5.1,30.7,702.0,795.62,599.18
2018,9,11,14,45,905.5,78.5,5.25,30.2,663.0,750.92,571.01
2018,9,11,15,0,895.0,76.0,5.4,29.7,624.0,704.29,540.85
2018,9,11,15,15,879.0,74.0,5.4,29.7,579.0,652.95,504.4
2018,9,11,15,30,863.0,72.0,5.4,29.7,534.0,600.67,464.87
2018,9,11,15,45,842.5,69.5,5.6,28.15,486.0,544.72,424.59
2018,9,11,16,0,822.0,67.0,5.8,26.6,438.0,490.03,383.24
2018,9,11,16,15,793.0,63.5,5.8,25.6,386.5,429.41,334.36
2018,9,11,16,30,764.0,60.0,5.8,24.6,335.0,370.42,284.98
2018,9,11,16,45,721.0,55.5,5.75,23.6,282.5,307.58,231.1
2018,9,11,17,0,678.0,51.0,5.7,22.6,230.0,248.62,179.22
2018,9,11,17,15,608.0,46.0,5.55,21.6,179.5,187.24,126.08
2018,9,11,17,30,538.0,41.0,5.4,20.6,129.0,133.34,80.64
2018,9,11,17,45,394.5,32.5,5.25,19.65,84.5,76.18,38.68
2018,9,11,18,0,251.0,24.0,5.1,18.7,40.0,34.91,3.93
2018,9,11,18,15,125.5,12.0,5.0,18.15,20.0,11.8,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.35,13.55,10.0,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.4,13.7,20.0,17.55,0.0
2018,9,12,6,15,189.5,30.0,3.5,14.25,50.0,43.76,19.44
2018,9,12,6,30,270.0,44.0,3.6,14.8,80.0,81.06,49.4
2018,9,12,6,45,334.0,56.5,3.7,15.35,121.0,122.99,83.68
2018,9,12,7,0,398.0,69.0,3.8,15.9,162.0,172.32,125.8
2018,9,12,7,15,403.0,85.0,3.8,16.6,199.5,214.13,163.86
2018,9,12,7,30,408.0,101.0,3.8,17.3,237.0,256.14,201.23
2018,9,12,7,45,372.5,125.0,3.75,18.0,264.5,289.35,230.51
2018,9,12,8,0,337.0,149.0,3.7,18.7,292.0,314.48,251.78
2018,9,12,8,15,294.0,180.5,3.65,19.55,316.0,342.52,273.73
2018,9,12,8,30,251.0,212.0,3.6,20.4,340.0,365.76,290.69
2018,9,12,8,45,325.5,215.5,3.55,21.2,397.5,428.39,339.18
2018,9,12,9,0,400.0,219.0,3.5,22.0,455.0,502.4,395.02
2018,9,12,9,15,514.0,198.5,3.5,22.65,523.0,580.04,453.72
2018,9,12,9,30,628.0,178.0,3.5,23.3,591.0,667.85,518.35
2018,9,12,9,45,570.5,204.5,3.5,24.0,595.0,671.15,517.25
2018,9,12,10,0,513.0,231.0,3.5,24.7,599.0,671.69,514.35
2018,9,12,10,15,375.0,291.0,3.65,25.1,565.5,626.67,477.51
2018,9,12,10,30,237.0,351.0,3.8,25.5,532.0,572.71,433.83
2018,9,12,10,45,353.5,328.0,3.9,25.9,606.0,665.95,503.29
2018,9,12,11,0,470.0,305.0,4.0,26.3,680.0,762.72,572.91
2018,9,12,11,15,471.0,310.5,4.1,26.4,691.5,776.96,582.0
2018,9,12,11,30,472.0,316.0,4.2,26.5,703.0,789.26,590.26
2018,9,12,11,45,433.5,314.5,4.35,26.65,671.5,754.91,565.65
2018,9,12,12,0,395.0,313.0,4.5,26.8,640.0,718.28,539.52
2018,9,12,12,15,267.0,326.5,4.6,26.8,547.0,602.66,454.78
2018,9,12,12,30,139.0,340.0,4.7,26.8,454.0,486.51,367.52
2018,9,12,12,45,279.5,333.0,4.75,26.8,559.0,617.2,467.07
2018,9,12,13,0,420.0,326.0,4.8,26.8,664.0,742.71,559.38
2018,9,12,13,15,465.0,300.5,4.9,26.65,666.5,749.1,565.9
2018,9,12,13,30,510.0,275.0,5.0,26.5,669.0,751.9,570.51
2018,9,12,13,45,350.0,288.5,5.05,26.4,555.0,607.97,464.6
2018,9,12,14,0,190.0,302.0,5.1,26.3,441.0,471.75,361.55
2018,9,12,14,15,149.0,296.0,5.15,25.8,402.0,426.32,328.07
2018,9,12,14,30,108.0,290.0,5.2,25.3,363.0,383.07,295.5
2018,9,12,14,45,114.0,269.0,5.25,24.8,342.0,360.95,280.13
2018,9,12,15,0,120.0,248.0,5.3,24.3,321.0,338.1,263.91
2018,9,12,15,15,162.5,233.5,5.3,24.3,324.5,344.86,270.44
2018,9,12,15,30,205.0,219.0,5.3,24.3,328.0,347.46,273.31
2018,9,12,15,45,166.5,199.5,5.35,22.8,282.5,295.74,233.94
2018,9,12,16,0,128.0,180.0,5.4,21.3,237.0,247.56,196.62
2018,9,12,16,15,156.5,156.0,5.35,20.65,217.5,228.59,181.65
2018,9,12,16,30,185.0,132.0,5.3,20.0,198.0,206.43,163.1
2018,9,12,16,45,213.5,111.5,5.25,19.3,176.0,186.7,145.44
2018,9,12,17,0,242.0,91.0,5.2,18.6,154.0,160.98,121.7
2018,9,12,17,15,197.5,73.5,5.05,18.1,117.0,118.65,85.83
2018,9,12,17,30,153.0,56.0,4.9,17.6,80.0,81.49,55.02
2018,9,12,17,45,103.0,38.5,4.75,17.05,52.0,49.07,29.02
2018,9,12,18,0,53.0,21.0,4.6,16.5,24.0,21.84,0.0
2018,9,12,18,15,26.5,10.5,4.5,16.3,12.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,5,45,49.0,7.5,3.45,13.9,9.0,0.0,0.0
2018,9,13,6,0,98.0,15.0,3.6,14.1,18.0,16.28,0.0
2018,9,13,6,15,186.0,29.0,3.7,14.6,48.5,42.22,17.73
2018,9,13,6,30,274.0,43.0,3.8,15.1,79.0,80.42,48.53
2018,9,13,6,45,405.5,50.0,3.95,15.6,130.5,130.86,87.14
2018,9,13,7,0,537.0,57.0,4.1,16.1,182.0,195.86,140.54
2018,9,13,7,15,616.5,59.5,4.05,16.7,236.5,254.98,192.25
2018,9,13,7,30,696.0,62.0,4.0,17.3,291.0,322.37,250.7
2018,9,13,7,45,731.0,65.5,3.95,17.9,341.5,379.9,300.86
2018,9,13,8,0,766.0,69.0,3.9,18.5,392.0,439.96,351.47
2018,9,13,8,15,791.0,72.0,3.85,19.15,441.0,496.42,397.54
2018,9,13,8,30,816.0,75.0,3.8,19.8,490.0,553.69,442.6
2018,9,13,8,45,835.0,77.0,3.75,20.45,535.0,604.67,481.45
2018,9,13,9,0,854.0,79.0,3.7,21.1,580.0,656.88,519.89
2018,9,13,9,15,866.5,81.5,3.65,21.7,620.0,704.3,551.83
2018,9,13,9,30,879.0,84.0,3.6,22.3,660.0,750.18,581.96
2018,9,13,9,45,886.5,86.5,3.6,22.95,693.5,790.34,607.6
2018,9,13,10,0,894.0,89.0,3.6,23.6,727.0,828.13,631.23
2018,9,13,10,15,901.5,90.5,3.6,23.95,755.0,862.26,652.79
2018,9,13,10,30,909.0,92.0,3.6,24.3,783.0,893.62,672.31
2018,9,13,10,45,914.0,93.0,3.6,24.7,803.5,919.27,687.71
2018,9,13,11,0,919.0,94.0,3.6,25.1,824.0,941.72,700.94
2018,9,13,11,15,922.0,94.5,3.75,25.3,837.0,958.45,711.86
2018,9,13,11,30,925.0,95.0,3.9,25.5,850.0,971.69,720.58
2018,9,13,11,45,926.5,95.5,4.0,25.65,855.5,979.95,725.94
2018,9,13,12,0,928.0,96.0,4.1,25.8,861.0,984.59,729.04
2018,9,13,12,15,930.5,94.5,4.2,25.85,859.0,984.34,729.32
2018,9,13,12,30,933.0,93.0,4.3,25.9,857.0,980.41,727.28
2018,9,13,12,45,935.0,90.0,4.45,25.9,847.0,970.69,721.9
2018,9,13,13,0,937.0,87.0,4.6,25.9,837.0,957.29,714.28
2018,9,13,13,15,933.0,86.5,4.7,25.8,818.5,937.55,702.61
2018,9,13,13,30,929.0,86.0,4.8,25.7,800.0,914.44,688.63
2018,9,13,13,45,923.5,85.0,4.9,25.55,774.5,886.27,671.23
2018,9,13,14,0,918.0,84.0,5.0,25.4,749.0,855.08,651.59
2018,9,13,14,15,904.0,84.0,5.0,25.15,714.5,815.34,625.41
2018,9,13,14,30,890.0,84.0,5.0,24.9,680.0,773.49,597.5
2018,9,13,14,45,870.5,84.5,5.05,24.65,639.0,726.35,565.64
2018,9,13,15,0,851.0,85.0,5.1,24.4,598.0,678.09,532.47
2018,9,13,15,15,799.5,89.0,5.1,24.4,542.5,614.39,484.59
2018,9,13,15,30,748.0,93.0,5.1,24.4,487.0,550.54,435.1
2018,9,13,15,45,705.0,93.0,5.05,23.65,436.0,490.55,388.65
2018,9,13,16,0,662.0,93.0,5.0,22.9,385.0,432.57,342.45
2018,9,13,16,15,618.5,89.0,4.85,22.35,335.5,373.18,293.58
2018,9,13,16,30,575.0,85.0,4.7,21.8,286.0,317.28,246.36
2018,9,13,16,45,500.5,78.5,4.6,21.3,233.0,252.32,191.57
2018,9,13,17,0,426.0,72.0,4.5,20.8,180.0,193.84,141.89
2018,9,13,17,15,373.5,60.0,4.15,20.05,138.5,144.37,99.46
2018,9,13,17,30,321.0,48.0,3.8,19.3,97.0,100.84,63.12
2018,9,13,17,45,214.0,34.5,3.4,18.55,62.0,56.5,29.9
2018,9,13,18,0,107.0,21.0,3.0,17.8,27.0,23.34,0.0
2018,9,13,18,15,53.5,10.5,2.95,17.35,13.5,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,31.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,63.0,13.0,2.0,12.2,15.0,13.71,0.0
2018,9,14,6,15,120.5,29.0,2.2,12.95,41.5,36.98,15.43
2018,9,14,6,30,178.0,45.0,2.4,13.7,68.0,69.58,43.92
2018,9,14,6,45,238.0,60.5,2.65,14.45,106.0,108.21,75.31
2018,9,14,7,0,298.0,76.0,2.9,15.2,144.0,153.86,113.77
2018,9,14,7,15,464.0,75.0,2.8,15.8,212.0,223.48,170.19
2018,9,14,7,30,630.0,74.0,2.7,16.4,280.0,310.24,241.75
2018,9,14,7,45,723.5,67.5,2.65,17.0,341.5,378.12,299.02
2018,9,14,8,0,817.0,61.0,2.6,17.6,403.0,453.66,361.21
2018,9,14,8,15,739.0,85.0,2.5,18.25,423.0,482.12,384.67
2018,9,14,8,30,661.0,109.0,2.4,18.9,443.0,500.71,398.89
2018,9,14,8,45,632.0,131.5,2.3,19.55,474.5,538.5,426.54
2018,9,14,9,0,603.0,154.0,2.2,20.2,506.0,571.92,449.57
2018,9,14,9,15,635.0,158.0,2.15,20.95,551.5,625.07,487.25
2018,9,14,9,30,667.0,162.0,2.1,21.7,597.0,678.87,524.14
2018,9,14,9,45,716.5,153.0,2.05,22.45,642.5,732.84,560.3
2018,9,14,10,0,766.0,144.0,2.0,23.2,688.0,785.21,593.11
2018,9,14,10,15,669.0,191.5,2.0,23.9,680.0,779.41,586.05
2018,9,14,10,30,572.0,239.0,2.0,24.6,672.0,760.11,568.24
2018,9,14,10,45,511.5,273.0,2.0,25.3,668.0,755.51,561.42
2018,9,14,11,0,451.0,307.0,2.0,26.0,664.0,746.31,551.34
2018,9,14,11,15,526.0,279.5,2.1,26.4,702.0,793.83,585.26
2018,9,14,11,30,601.0,252.0,2.2,26.8,740.0,843.12,619.42
2018,9,14,11,45,647.0,232.5,2.25,27.15,761.0,870.59,637.89
2018,9,14,12,0,693.0,213.0,2.3,27.5,782.0,895.45,653.68
2018,9,14,12,15,702.5,207.0,2.45,27.7,782.0,897.21,655.39
2018,9,14,12,30,712.0,201.0,2.6,27.9,782.0,895.98,655.42
2018,9,14,12,45,692.5,206.5,2.7,28.1,765.0,876.99,643.39
2018,9,14,13,0,673.0,212.0,2.8,28.3,748.0,855.54,629.85
2018,9,14,13,15,709.5,189.5,2.95,28.3,743.0,852.74,629.65
2018,9,14,13,30,746.0,167.0,3.1,28.3,738.0,845.61,626.45
2018,9,14,13,45,731.0,167.0,3.25,28.3,710.5,814.15,606.76
2018,9,14,14,0,716.0,167.0,3.4,28.3,683.0,780.76,585.67
2018,9,14,14,15,685.0,167.5,3.5,28.05,643.0,733.49,554.87
2018,9,14,14,30,654.0,168.0,3.6,27.8,603.0,685.85,522.25
2018,9,14,14,45,624.0,166.0,3.75,27.6,561.0,636.37,487.74
2018,9,14,15,0,594.0,164.0,3.9,27.4,519.0,587.26,452.67
2018,9,14,15,15,551.5,159.5,3.9,27.4,469.5,525.79,407.03
2018,9,14,15,30,509.0,155.0,3.9,27.4,420.0,469.48,364.33
2018,9,14,15,45,538.0,133.5,4.1,26.55,389.5,437.14,340.94
2018,9,14,16,0,567.0,112.0,4.3,25.7,359.0,403.13,314.78
2018,9,14,16,15,409.0,120.0,4.3,25.0,287.0,308.59,240.14
2018,9,14,16,30,251.0,128.0,4.3,24.3,215.0,229.32,177.33
2018,9,14,16,45,157.5,110.5,4.3,23.65,162.0,163.64,124.96
2018,9,14,17,0,64.0,93.0,4.3,23.0,109.0,109.45,82.34
2018,9,14,17,15,46.0,72.5,4.2,22.2,82.5,81.3,59.24
2018,9,14,17,30,28.0,52.0,4.1,21.4,56.0,55.33,37.96
2018,9,14,17,45,16.0,34.0,4.05,20.55,36.0,34.67,20.01
2018,9,14,18,0,4.0,16.0,4.0,19.7,16.0,15.53,0.0
2018,9,14,18,15,2.0,8.0,3.9,19.2,8.0,7.86,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,85.0,8.0,3.95,13.2,10.5,0.0,0.0
2018,9,15,6,0,170.0,16.0,4.1,13.4,21.0,18.07,0.0
2018,9,15,6,15,310.0,25.5,4.3,13.95,56.5,47.54,15.79
2018,9,15,6,30,450.0,35.0,4.5,14.5,92.0,95.68,53.34
2018,9,15,6,45,534.0,41.5,4.65,15.05,140.0,145.93,94.4
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,205.82,146.23
2018,9,15,7,15,670.0,52.5,4.8,16.15,239.5,262.94,197.98
2018,9,15,7,30,722.0,57.0,4.8,16.7,291.0,325.17,253.57
2018,9,15,7,45,757.0,61.0,4.8,17.3,343.0,384.51,305.86
2018,9,15,8,0,792.0,65.0,4.8,17.9,395.0,446.34,358.57
2018,9,15,8,15,817.5,68.0,4.8,18.45,444.5,504.26,406.63
2018,9,15,8,30,843.0,71.0,4.8,19.0,494.0,561.32,452.47
2018,9,15,8,45,861.0,73.0,4.75,19.55,539.5,614.47,493.67
2018,9,15,9,0,879.0,75.0,4.7,20.1,585.0,667.04,533.08
2018,9,15,9,15,891.0,77.5,4.7,20.65,625.5,715.02,566.08
2018,9,15,9,30,903.0,80.0,4.7,21.2,666.0,761.34,597.32
2018,9,15,9,45,910.0,83.0,4.7,21.7,700.0,802.38,624.37
2018,9,15,10,0,917.0,86.0,4.7,22.2,734.0,840.93,649.32
2018,9,15,10,15,925.0,86.5,4.7,22.55,762.0,874.91,671.18
2018,9,15,10,30,933.0,87.0,4.7,22.9,790.0,906.06,690.92
2018,9,15,10,45,939.5,87.0,4.75,23.25,811.0,932.32,707.54
2018,9,15,11,0,946.0,87.0,4.8,23.6,832.0,955.33,721.96
2018,9,15,11,15,949.5,87.0,4.85,23.8,845.0,972.19,732.65
2018,9,15,11,30,953.0,87.0,4.9,24.0,858.0,985.47,741.02
2018,9,15,11,45,955.0,86.5,4.95,24.15,863.0,993.13,745.86
2018,9,15,12,0,957.0,86.0,5.0,24.3,868.0,997.04,748.32
2018,9,15,12,15,956.5,85.5,5.1,24.3,864.5,994.83,747.6
2018,9,15,12,30,956.0,85.0,5.2,24.3,861.0,988.85,744.47
2018,9,15,12,45,954.0,85.0,5.25,24.3,850.0,978.28,737.95
2018,9,15,13,0,952.0,85.0,5.3,24.3,839.0,964.05,729.04
2018,9,15,13,15,949.0,84.5,5.3,24.2,821.0,944.79,716.7
2018,9,15,13,30,946.0,84.0,5.3,24.1,803.0,922.08,702.03
2018,9,15,13,45,939.5,82.5,5.35,24.05,776.0,891.95,682.36
2018,9,15,14,0,933.0,81.0,5.4,24.0,749.0,858.81,660.49
2018,9,15,14,15,924.0,79.5,5.35,23.8,715.5,820.85,634.91
2018,9,15,14,30,915.0,78.0,5.3,23.6,682.0,780.41,607.38
2018,9,15,14,45,904.5,76.5,5.3,23.4,643.5,736.64,577.39
2018,9,15,15,0,894.0,75.0,5.3,23.2,605.0,690.95,545.62
2018,9,15,15,15,877.5,72.5,5.3,23.2,560.0,638.71,506.67
2018,9,15,15,30,861.0,70.0,5.3,23.2,515.0,585.62,465.2
2018,9,15,15,45,839.0,68.0,5.25,22.5,466.5,529.52,421.3
2018,9,15,16,0,817.0,66.0,5.2,21.8,418.0,474.9,376.99
2018,9,15,16,15,787.0,62.0,5.15,21.3,366.5,413.77,325.83
2018,9,15,16,30,757.0,58.0,5.1,20.8,315.0,354.44,274.5
2018,9,15,16,45,711.5,53.5,5.05,20.3,263.0,291.65,219.29
2018,9,15,17,0,666.0,49.0,5.0,19.8,211.0,233.07,166.74
2018,9,15,17,15,590.0,43.5,4.8,19.05,161.0,171.58,113.37
2018,9,15,17,30,514.0,38.0,4.6,18.3,111.0,118.46,69.05
2018,9,15,17,45,370.5,29.5,4.4,17.6,71.0,64.97,29.44
2018,9,15,18,0,227.0,21.0,4.2,16.9,31.0,28.35,0.0
2018,9,15,18,15,113.5,10.5,4.1,16.4,15.5,10.32,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,94.0,8.5,1.8,11.3,11.0,0.0,0.0
2018,9,16,6,0,188.0,17.0,1.9,11.7,22.0,19.13,0.0
2018,9,16,6,15,333.5,25.5,2.15,12.5,57.5,48.78,14.76
2018,9,16,6,30,479.0,34.0,2.4,13.3,93.0,98.03,54.08
2018,9,16,6,45,563.5,39.5,2.65,14.1,141.5,149.05,95.78
2018,9,16,7,0,648.0,45.0,2.9,14.9,190.0,209.53,148.04
2018,9,16,7,15,699.0,49.5,2.8,15.55,242.0,267.97,200.72
2018,9,16,7,30,750.0,54.0,2.7,16.2,294.0,331.37,256.8
2018,9,16,7,45,784.5,57.0,2.6,16.85,346.0,390.89,308.53
2018,9,16,8,0,819.0,60.0,2.5,17.5,398.0,451.7,359.43
2018,9,16,8,15,842.5,63.0,2.45,18.15,448.0,509.61,406.25
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,568.05,451.62
2018,9,16,8,45,883.5,67.5,2.35,19.5,543.5,621.35,491.38
2018,9,16,9,0,901.0,69.0,2.3,20.2,589.0,673.95,528.9
2018,9,16,9,15,913.5,70.5,2.25,20.8,629.5,722.04,560.24
2018,9,16,9,30,926.0,72.0,2.2,21.4,670.0,768.44,589.7
2018,9,16,9,45,935.5,73.5,2.2,22.0,705.0,810.54,615.96
2018,9,16,10,0,945.0,75.0,2.2,22.6,740.0,850.23,640.18
2018,9,16,10,15,952.0,76.0,2.2,23.15,768.0,884.63,660.65
2018,9,16,10,30,959.0,77.0,2.2,23.7,796.0,916.05,678.95
2018,9,16,10,45,963.5,77.5,2.2,24.25,816.5,941.56,693.22
2018,9,16,11,0,968.0,78.0,2.2,24.8,837.0,963.64,705.26
2018,9,16,11,15,971.0,78.0,2.25,25.2,849.5,980.27,714.72
2018,9,16,11,30,974.0,78.0,2.3,25.6,862.0,993.21,721.94
2018,9,16,11,45,975.0,78.5,2.35,26.0,867.0,1001.06,726.02
2018,9,16,12,0,976.0,79.0,2.4,26.4,872.0,1005.09,727.81
2018,9,16,12,15,974.0,79.5,2.5,26.65,868.5,1002.45,726.43
2018,9,16,12,30,972.0,80.0,2.6,26.9,865.0,995.98,722.73
2018,9,16,12,45,968.0,80.5,2.7,27.15,853.0,983.88,715.51
2018,9,16,13,0,964.0,81.0,2.8,27.4,841.0,968.11,705.99
2018,9,16,13,15,959.5,80.5,2.9,27.45,821.5,947.23,693.73
2018,9,16,13,30,955.0,80.0,3.0,27.5,802.0,922.91,679.2
2018,9,16,13,45,948.0,79.0,3.1,27.55,775.0,892.62,660.62
2018,9,16,14,0,941.0,78.0,3.2,27.6,748.0,859.31,639.88
2018,9,16,14,15,931.5,77.5,3.35,27.4,714.5,821.74,616.91
2018,9,16,14,30,922.0,77.0,3.5,27.2,681.0,781.7,591.84
2018,9,16,14,45,909.0,75.5,3.65,27.05,641.0,735.82,562.09
2018,9,16,15,0,896.0,74.0,3.8,26.9,601.0,688.23,530.55
2018,9,16,15,15,879.0,72.0,3.8,26.9,556.0,636.12,492.81
2018,9,16,15,30,862.0,70.0,3.8,26.9,511.0,583.19,452.7
2018,9,16,15,45,837.0,67.5,4.05,26.0,461.0,524.92,409.32
2018,9,16,16,0,812.0,65.0,4.3,25.1,411.0,468.43,365.37
2018,9,16,16,15,778.5,61.5,4.35,24.35,359.0,406.65,315.1
2018,9,16,16,30,745.0,58.0,4.4,23.6,307.0,347.06,264.81
2018,9,16,16,45,695.5,53.5,4.45,22.9,255.0,283.78,210.34
2018,9,16,17,0,646.0,49.0,4.5,22.2,203.0,225.2,158.8
2018,9,16,17,15,554.0,43.5,4.4,21.25,152.5,161.78,105.36
2018,9,16,17,30,462.0,38.0,4.3,20.3,102.0,108.79,62.62
2018,9,16,17,45,333.0,29.0,4.2,19.4,65.0,59.73,25.76
2018,9,16,18,0,204.0,20.0,4.1,18.5,28.0,25.82,0.0
2018,9,16,18,15,102.0,10.0,4.0,17.9,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,87.0,8.0,2.05,12.45,10.0,0.0,0.0
2018,9,17,6,0,174.0,16.0,2.1,12.8,20.0,17.8,0.0
2018,9,17,6,15,317.0,25.0,2.4,13.55,54.5,46.7,12.3
2018,9,17,6,30,460.0,34.0,2.7,14.3,89.0,95.16,52.16
2018,9,17,6,45,544.5,40.0,3.0,15.05,137.0,145.42,93.1
2018,9,17,7,0,629.0,46.0,3.3,15.8,185.0,205.22,144.56
2018,9,17,7,15,680.5,50.5,3.25,16.35,236.5,262.67,196.34
2018,9,17,7,30,732.0,55.0,3.2,16.9,288.0,325.15,251.75
2018,9,17,7,45,766.5,58.0,3.15,17.45,339.0,383.63,302.93
2018,9,17,8,0,801.0,61.0,3.1,18.0,390.0,444.51,354.32
2018,9,17,8,15,825.5,63.5,3.05,18.6,439.0,500.31,399.95
2018,9,17,8,30,850.0,66.0,3.0,19.2,488.0,557.87,445.21
2018,9,17,8,45,867.5,68.5,3.0,19.8,533.5,611.44,485.98
2018,9,17,9,0,885.0,71.0,3.0,20.4,579.0,664.35,524.87
2018,9,17,9,15,895.5,73.5,3.0,20.95,618.5,711.4,556.41
2018,9,17,9,30,906.0,76.0,3.0,21.5,658.0,756.63,586.12
2018,9,17,9,45,910.5,80.0,3.0,22.1,691.5,796.79,611.63
2018,9,17,10,0,915.0,84.0,3.0,22.7,725.0,834.27,634.94
2018,9,17,10,15,922.5,85.0,3.05,23.2,752.5,868.15,656.07
2018,9,17,10,30,930.0,86.0,3.1,23.7,780.0,899.18,675.12
2018,9,17,10,45,935.0,87.0,3.2,24.25,801.0,924.96,690.75
2018,9,17,11,0,940.0,88.0,3.3,24.8,822.0,947.44,704.19
2018,9,17,11,15,943.5,88.0,3.4,25.15,834.5,964.03,714.3
2018,9,17,11,30,947.0,88.0,3.5,25.5,847.0,977.06,722.17
2018,9,17,11,45,948.0,88.0,3.6,25.8,851.5,984.11,726.33
2018,9,17,12,0,949.0,88.0,3.7,26.1,856.0,987.43,728.19
2018,9,17,12,15,947.5,88.5,3.85,26.2,852.5,985.2,727.42
2018,9,17,12,30,946.0,89.0,4.0,26.3,849.0,979.25,724.3
2018,9,17,12,45,942.0,89.5,4.15,26.4,837.0,967.3,717.27
2018,9,17,13,0,938.0,90.0,4.3,26.5,825.0,951.79,707.93
2018,9,17,13,15,934.0,89.0,4.45,26.35,806.0,931.16,695.85
2018,9,17,13,30,930.0,88.0,4.6,26.2,787.0,907.18,681.61
2018,9,17,13,45,924.5,86.5,4.75,26.1,761.0,878.15,663.92
2018,9,17,14,0,919.0,85.0,4.9,26.0,735.0,846.11,643.93
2018,9,17,14,15,910.0,83.5,4.95,25.6,701.5,808.47,619.94
2018,9,17,14,30,901.0,82.0,5.0,25.2,668.0,768.41,593.92
2018,9,17,14,45,889.0,79.5,5.1,24.85,628.5,722.91,563.66
2018,9,17,15,0,877.0,77.0,5.2,24.5,589.0,675.69,531.59
2018,9,17,15,15,859.5,75.0,5.2,24.5,544.0,624.07,492.66
2018,9,17,15,30,842.0,73.0,5.2,24.5,499.0,571.75,451.83
2018,9,17,15,45,820.5,69.5,5.25,23.35,451.0,516.77,409.77
2018,9,17,16,0,799.0,66.0,5.3,22.2,403.0,460.28,364.83
2018,9,17,16,15,767.5,62.5,5.25,21.5,352.5,400.11,314.5
2018,9,17,16,30,736.0,59.0,5.2,20.8,302.0,341.94,264.14
2018,9,17,16,45,688.0,54.5,5.1,20.05,250.5,279.78,209.56
2018,9,17,17,0,640.0,50.0,5.0,19.3,199.0,222.16,158.0
2018,9,17,17,15,557.5,43.5,4.8,18.5,149.5,160.38,104.87
2018,9,17,17,30,475.0,37.0,4.6,17.7,100.0,107.88,61.71
2018,9,17,17,45,332.0,28.0,4.35,16.95,62.5,56.99,22.85
2018,9,17,18,0,189.0,19.0,4.1,16.2,25.0,23.69,0.0
2018,9,17,18,15,94.5,9.5,4.0,15.75,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,67.0,7.5,1.8,11.45,9.0,0.0,0.0
2018,9,18,6,0,134.0,15.0,1.9,11.8,18.0,16.22,0.0
2018,9,18,6,15,270.0,25.5,2.2,12.55,51.0,43.58,9.88
2018,9,18,6,30,406.0,36.0,2.5,13.3,84.0,89.87,50.18
2018,9,18,6,45,496.0,44.0,2.8,14.1,131.5,139.9,90.68
2018,9,18,7,0,586.0,52.0,3.1,14.9,179.0,200.24,142.16
2018,9,18,7,15,642.5,57.0,3.0,15.5,230.5,257.28,193.2
2018,9,18,7,30,699.0,62.0,2.9,16.1,282.0,319.84,248.34
2018,9,18,7,45,736.0,65.0,2.8,16.7,332.5,377.58,298.65
2018,9,18,8,0,773.0,68.0,2.7,17.3,383.0,438.01,349.4
2018,9,18,8,15,798.5,71.5,2.65,17.9,432.0,495.34,396.03
2018,9,18,8,30,824.0,75.0,2.6,18.5,481.0,553.49,441.53
2018,9,18,8,45,843.5,77.0,2.55,19.1,526.5,604.74,480.31
2018,9,18,9,0,863.0,79.0,2.5,19.7,572.0,657.31,518.68
2018,9,18,9,15,877.0,80.5,2.5,20.3,612.0,704.76,550.7
2018,9,18,9,30,891.0,82.0,2.5,20.9,652.0,750.71,580.67
2018,9,18,9,45,901.0,84.0,2.45,21.5,686.5,792.36,606.74
2018,9,18,10,0,911.0,86.0,2.4,22.1,721.0,831.73,630.78
2018,9,18,10,15,918.0,87.5,2.45,22.6,748.5,865.54,651.71
2018,9,18,10,30,925.0,89.0,2.5,23.1,776.0,896.48,670.58
