Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,316.0,211.5,3.95,22.0,433.5,493.98,389.17
2018,9,28,10,30,600.0,162.0,4.0,22.5,585.0,691.42,539.76
2018,9,28,10,45,746.0,129.5,4.1,23.05,670.0,791.96,609.49
2018,9,28,11,0,892.0,97.0,4.2,23.6,755.0,892.59,677.98
2018,9,28,11,15,895.0,97.5,4.35,23.85,766.5,907.64,687.27
2018,9,28,11,30,898.0,98.0,4.5,24.1,778.0,919.27,694.92
2018,9,28,11,45,899.5,98.0,4.6,24.35,781.5,925.51,699.0
2018,9,28,12,0,901.0,98.0,4.7,24.6,785.0,928.22,700.81
2018,9,28,12,15,898.5,98.0,4.75,24.6,780.0,923.74,698.16
2018,9,28,12,30,896.0,98.0,4.8,24.6,775.0,915.74,693.25
2018,9,28,12,45,890.5,98.5,4.9,24.6,762.0,902.15,684.93
2018,9,28,13,0,885.0,99.0,5.0,24.6,749.0,885.24,674.38
2018,9,28,13,15,879.5,98.5,5.05,24.45,729.5,864.04,660.94
2018,9,28,13,30,874.0,98.0,5.1,24.3,710.0,839.77,645.34
2018,9,28,13,45,865.0,97.0,5.15,24.15,683.0,809.19,625.19
2018,9,28,14,0,856.0,96.0,5.2,24.0,656.0,776.03,603.07
2018,9,28,14,15,844.0,94.0,5.25,23.6,622.0,740.69,579.76
2018,9,28,14,30,832.0,92.0,5.3,23.2,588.0,699.56,551.87
2018,9,28,14,45,816.0,90.0,5.4,22.8,549.0,654.0,519.97
2018,9,28,15,0,800.0,88.0,5.5,22.4,510.0,607.27,485.0
2018,9,28,15,15,778.0,84.5,5.5,22.4,465.5,554.52,443.45
2018,9,28,15,30,756.0,81.0,5.5,22.4,421.0,501.75,400.83
2018,9,28,15,45,726.0,77.0,5.5,21.3,373.5,444.79,355.33
2018,9,28,16,0,696.0,73.0,5.5,20.2,326.0,389.82,309.75
2018,9,28,16,15,654.5,67.5,5.4,19.5,277.0,329.98,258.3
2018,9,28,16,30,613.0,62.0,5.3,18.8,228.0,273.51,208.39
2018,9,28,16,45,548.0,55.0,5.2,18.1,180.0,212.74,154.9
2018,9,28,17,0,483.0,48.0,5.1,17.4,132.0,158.73,107.45
2018,9,28,17,15,374.0,38.0,4.9,16.8,90.0,101.83,61.04
2018,9,28,17,30,265.0,28.0,4.7,16.2,48.0,56.44,20.72
2018,9,28,17,45,153.5,17.0,4.45,15.65,26.5,23.26,0.0
2018,9,28,18,0,42.0,6.0,4.2,15.1,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,4.05,14.85,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,29.0,4.0,1.35,12.55,3.5,0.0,0.0
2018,9,29,6,0,58.0,8.0,1.4,12.7,7.0,0.0,0.0
2018,9,29,6,15,77.5,17.0,1.7,13.6,20.5,21.02,0.0
2018,9,29,6,30,97.0,26.0,2.0,14.5,34.0,38.43,18.32
2018,9,29,6,45,69.0,33.5,2.3,15.4,41.5,47.18,30.3
2018,9,29,7,0,41.0,41.0,2.6,16.3,49.0,51.06,35.67
2018,9,29,7,15,25.0,57.5,2.6,16.9,63.0,63.92,47.53
2018,9,29,7,30,9.0,74.0,2.6,17.5,77.0,75.08,57.44
2018,9,29,7,45,58.0,112.0,2.6,18.1,133.5,135.33,106.96
2018,9,29,8,0,107.0,150.0,2.6,18.7,190.0,203.47,162.34
2018,9,29,8,15,120.0,171.5,2.5,19.25,222.0,238.11,189.92
2018,9,29,8,30,133.0,193.0,2.4,19.8,254.0,273.88,217.89
2018,9,29,8,45,184.0,210.5,2.3,20.3,303.5,329.07,261.06
2018,9,29,9,0,235.0,228.0,2.2,20.8,353.0,388.45,306.52
2018,9,29,9,15,264.0,240.5,2.15,21.3,391.0,437.36,342.78
2018,9,29,9,30,293.0,253.0,2.1,21.8,429.0,482.11,375.32
2018,9,29,9,45,260.5,273.0,2.1,22.25,436.0,489.81,378.83
2018,9,29,10,0,228.0,293.0,2.1,22.7,443.0,487.13,374.91
2018,9,29,10,15,273.0,299.5,2.25,23.1,486.0,545.02,417.55
2018,9,29,10,30,318.0,306.0,2.4,23.5,529.0,596.85,455.02
2018,9,29,10,45,363.0,296.5,2.5,23.9,557.5,632.19,480.55
2018,9,29,11,0,408.0,287.0,2.6,24.3,586.0,676.01,511.75
2018,9,29,11,15,349.0,299.0,2.7,24.55,557.5,634.04,480.2
2018,9,29,11,30,290.0,311.0,2.8,24.8,529.0,597.56,452.62
2018,9,29,11,45,186.0,319.0,2.85,25.05,459.0,505.04,383.09
2018,9,29,12,0,82.0,327.0,2.9,25.3,389.0,411.03,311.16
2018,9,29,12,15,80.0,327.0,3.05,25.4,387.5,409.03,310.14
2018,9,29,12,30,78.0,327.0,3.2,25.5,386.0,406.75,308.56
2018,9,29,12,45,102.0,335.0,3.3,25.55,410.5,435.87,330.99
2018,9,29,13,0,126.0,343.0,3.4,25.6,435.0,472.57,358.67
2018,9,29,13,15,137.0,329.5,3.5,25.6,427.0,464.87,353.8
2018,9,29,13,30,148.0,316.0,3.6,25.6,419.0,456.25,348.43
2018,9,29,13,45,260.5,267.5,3.7,25.65,440.0,498.22,383.51
2018,9,29,14,0,373.0,219.0,3.8,25.7,461.0,533.1,412.67
2018,9,29,14,15,536.5,173.5,3.85,25.55,501.5,593.13,460.93
2018,9,29,14,30,700.0,128.0,3.9,25.4,542.0,643.79,501.13
2018,9,29,14,45,753.0,105.5,4.0,25.25,523.0,625.57,488.85
2018,9,29,15,0,806.0,83.0,4.1,25.1,504.0,602.67,472.71
2018,9,29,15,15,783.5,80.0,4.1,25.1,459.5,549.98,432.05
2018,9,29,15,30,761.0,77.0,4.1,25.1,415.0,497.29,390.44
2018,9,29,15,45,698.5,78.5,4.2,24.35,361.5,430.9,338.2
2018,9,29,16,0,636.0,80.0,4.3,23.6,308.0,368.54,287.64
2018,9,29,16,15,526.5,79.0,4.2,23.05,248.5,290.66,223.88
2018,9,29,16,30,417.0,78.0,4.1,22.5,189.0,222.05,167.21
2018,9,29,16,45,380.0,65.0,4.0,21.95,149.5,174.15,125.66
2018,9,29,17,0,343.0,52.0,3.9,21.4,110.0,130.13,87.39
2018,9,29,17,15,257.5,39.0,3.7,20.7,74.0,82.75,49.33
2018,9,29,17,30,172.0,26.0,3.5,20.0,38.0,43.75,12.56
2018,9,29,17,45,104.0,15.5,3.25,19.35,21.0,19.3,0.0
2018,9,29,18,0,36.0,5.0,3.0,18.7,4.0,0.0,0.0
2018,9,29,18,15,18.0,2.5,2.8,18.3,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.5,0.7,15.2,3.0,0.0,0.0
2018,9,30,6,0,38.0,7.0,0.7,15.3,6.0,0.0,0.0
2018,9,30,6,15,140.5,19.5,0.75,15.75,29.0,26.82,0.0
2018,9,30,6,30,243.0,32.0,0.8,16.2,52.0,62.02,28.49
2018,9,30,6,45,344.0,43.0,0.9,16.65,93.5,106.61,66.74
2018,9,30,7,0,445.0,54.0,1.0,17.1,135.0,162.19,112.08
2018,9,30,7,15,513.5,61.5,0.95,17.5,183.0,216.2,158.53
2018,9,30,7,30,582.0,69.0,0.9,17.9,231.0,277.3,210.66
2018,9,30,7,45,629.5,74.0,0.85,18.25,280.0,334.12,258.84
2018,9,30,8,0,677.0,79.0,0.8,18.6,329.0,394.88,308.59
2018,9,30,8,15,710.5,82.5,0.7,19.25,376.5,450.57,352.09
2018,9,30,8,30,744.0,86.0,0.6,19.9,424.0,507.12,394.29
2018,9,30,8,45,770.5,87.5,0.5,20.6,468.0,559.49,431.44
2018,9,30,9,0,797.0,89.0,0.4,21.3,512.0,612.14,467.08
2018,9,30,9,15,816.5,91.0,0.3,21.9,552.0,660.51,498.3
2018,9,30,9,30,836.0,93.0,0.2,22.5,592.0,707.93,526.31
2018,9,30,9,45,852.5,92.5,0.15,23.15,626.0,745.48,547.46
2018,9,30,10,0,869.0,92.0,0.1,23.8,660.0,784.59,569.37
2018,9,30,10,15,877.5,93.5,0.25,24.2,686.5,817.38,590.26
2018,9,30,10,30,886.0,95.0,0.4,24.6,713.0,847.48,609.92
2018,9,30,10,45,892.5,95.0,0.6,25.05,732.0,871.35,626.62
2018,9,30,11,0,899.0,95.0,0.8,25.5,751.0,892.11,641.41
2018,9,30,11,15,808.5,135.5,0.95,25.85,732.5,873.15,630.26
2018,9,30,11,30,718.0,176.0,1.1,26.2,714.0,847.07,614.81
2018,9,30,11,45,683.0,192.5,1.3,26.55,706.0,837.29,610.39
2018,9,30,12,0,648.0,209.0,1.5,26.9,698.0,824.23,603.33
2018,9,30,12,15,776.0,152.5,1.6,27.1,734.5,873.0,636.2
2018,9,30,12,30,904.0,96.0,1.7,27.3,771.0,915.31,663.98
2018,9,30,12,45,899.5,96.0,1.8,27.5,758.0,901.87,655.8
2018,9,30,13,0,895.0,96.0,1.9,27.7,745.0,885.05,646.02
2018,9,30,13,15,786.0,135.0,2.0,27.65,693.5,823.43,607.16
2018,9,30,13,30,677.0,174.0,2.1,27.6,642.0,760.61,566.96
2018,9,30,13,45,595.0,194.0,2.2,27.5,593.5,697.83,524.04
2018,9,30,14,0,513.0,214.0,2.3,27.4,545.0,634.76,479.72
2018,9,30,14,15,433.5,224.0,2.4,27.1,493.5,568.93,433.01
2018,9,30,14,30,354.0,234.0,2.5,26.8,442.0,500.61,383.49
2018,9,30,14,45,271.5,211.0,2.65,26.5,364.0,406.84,314.43
2018,9,30,15,0,189.0,188.0,2.8,26.2,286.0,313.49,243.78
2018,9,30,15,15,144.0,169.0,2.8,26.2,240.0,258.81,201.42
2018,9,30,15,30,99.0,150.0,2.8,26.2,194.0,207.98,161.42
2018,9,30,15,45,104.0,146.0,3.05,25.35,187.5,201.36,156.79
2018,9,30,16,0,109.0,142.0,3.3,24.5,181.0,194.13,151.2
2018,9,30,16,15,87.5,121.0,3.4,23.95,149.0,158.17,122.3
2018,9,30,16,30,66.0,100.0,3.5,23.4,117.0,122.03,92.94
2018,9,30,16,45,43.5,79.0,3.55,22.9,89.0,90.94,67.5
2018,9,30,17,0,21.0,58.0,3.6,22.4,61.0,62.45,44.23
2018,9,30,17,15,11.0,38.0,3.5,21.85,39.5,39.53,24.91
2018,9,30,17,30,1.0,18.0,3.4,21.3,18.0,17.47,1.15
2018,9,30,17,45,0.5,9.0,3.25,20.7,9.0,8.86,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.9,15.15,7.0,6.88,0.0
2018,10,1,6,30,0.0,13.0,1.0,15.6,13.0,12.54,2.69
2018,10,1,6,45,0.0,24.0,1.1,16.0,24.0,23.16,13.33
2018,10,1,7,0,0.0,35.0,1.2,16.4,35.0,33.8,22.66
2018,10,1,7,15,0.0,50.0,1.2,16.9,50.0,48.33,35.12
2018,10,1,7,30,0.0,65.0,1.2,17.4,65.0,63.04,47.54
2018,10,1,7,45,0.0,82.5,1.15,17.85,82.5,80.29,61.84
2018,10,1,8,0,0.0,100.0,1.1,18.3,100.0,97.59,75.91
2018,10,1,8,15,0.5,119.0,1.0,19.15,119.0,116.72,91.05
2018,10,1,8,30,1.0,138.0,0.9,20.0,138.0,135.95,105.93
2018,10,1,8,45,2.5,137.5,0.85,20.8,138.5,136.11,105.38
2018,10,1,9,0,4.0,137.0,0.8,21.6,139.0,136.48,105.07
2018,10,1,9,15,3.0,119.0,0.75,22.2,120.5,117.83,89.74
2018,10,1,9,30,2.0,101.0,0.7,22.8,102.0,99.34,74.65
2018,10,1,9,45,8.5,157.5,0.65,23.35,163.0,160.54,122.58
2018,10,1,10,0,15.0,214.0,0.6,23.9,224.0,223.05,169.81
2018,10,1,10,15,59.0,253.5,0.55,24.4,294.0,306.49,232.44
2018,10,1,10,30,103.0,293.0,0.5,24.9,364.0,386.74,290.38
2018,10,1,10,45,131.5,315.0,0.5,25.4,408.5,445.1,330.9
2018,10,1,11,0,160.0,337.0,0.5,25.9,453.0,496.12,365.63
2018,10,1,11,15,258.0,318.0,0.6,26.3,508.5,572.98,420.89
2018,10,1,11,30,356.0,299.0,0.7,26.7,564.0,642.25,469.81
2018,10,1,11,45,334.0,301.5,0.75,27.05,551.0,627.2,458.22
2018,10,1,12,0,312.0,304.0,0.8,27.4,538.0,610.6,446.49
2018,10,1,12,15,321.5,315.0,0.95,27.65,554.5,630.16,460.81
2018,10,1,12,30,331.0,326.0,1.1,27.9,571.0,648.27,473.73
2018,10,1,12,45,320.5,323.5,1.25,28.1,557.5,632.6,463.79
2018,10,1,13,0,310.0,321.0,1.4,28.3,544.0,615.88,453.26
2018,10,1,13,15,363.5,294.5,1.55,28.4,549.0,626.36,463.39
2018,10,1,13,30,417.0,268.0,1.7,28.5,554.0,641.06,475.94
2018,10,1,13,45,471.0,238.0,1.85,28.55,549.0,640.87,478.46
2018,10,1,14,0,525.0,208.0,2.0,28.6,544.0,635.9,477.58
2018,10,1,14,15,558.5,184.0,2.1,28.35,524.0,617.01,466.57
2018,10,1,14,30,592.0,160.0,2.2,28.1,504.0,597.17,454.47
2018,10,1,14,45,528.0,164.5,2.25,27.85,455.5,532.69,407.92
2018,10,1,15,0,464.0,169.0,2.3,27.6,407.0,474.84,365.36
2018,10,1,15,15,351.0,171.5,2.3,27.6,342.0,385.28,297.49
2018,10,1,15,30,238.0,174.0,2.3,27.6,277.0,311.37,240.36
2018,10,1,15,45,192.5,152.0,2.15,26.65,229.0,249.94,193.39
2018,10,1,16,0,147.0,130.0,2.0,25.7,181.0,197.4,152.38
2018,10,1,16,15,194.5,111.0,1.95,25.05,167.5,190.57,145.9
2018,10,1,16,30,242.0,92.0,1.9,24.4,154.0,174.77,130.81
2018,10,1,16,45,194.5,74.5,1.85,23.7,117.0,130.05,94.0
2018,10,1,17,0,147.0,57.0,1.8,23.0,80.0,90.65,61.83
2018,10,1,17,15,104.5,39.0,1.85,22.5,52.5,56.94,34.24
2018,10,1,17,30,62.0,21.0,1.9,22.0,25.0,26.62,0.0
2018,10,1,17,45,31.0,10.5,1.9,21.55,12.5,11.32,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,10.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,10,2,6,0,21.0,3.0,1.5,16.3,2.0,0.0,0.0
2018,10,2,6,15,25.0,12.5,1.7,16.55,13.0,13.59,0.0
2018,10,2,6,30,29.0,22.0,1.9,16.8,24.0,25.44,9.36
2018,10,2,6,45,125.0,38.5,2.1,17.0,59.0,61.97,39.44
2018,10,2,7,0,221.0,55.0,2.3,17.2,94.0,110.64,78.03
2018,10,2,7,15,170.5,71.0,2.2,17.75,107.0,123.53,92.64
2018,10,2,7,30,120.0,87.0,2.1,18.3,120.0,130.19,100.82
2018,10,2,7,45,61.0,82.0,2.0,18.8,99.0,108.09,84.1
2018,10,2,8,0,2.0,77.0,1.9,19.3,78.0,75.5,57.42
2018,10,2,8,15,137.0,82.0,1.85,20.25,143.5,155.37,123.46
2018,10,2,8,30,272.0,87.0,1.8,21.2,209.0,246.11,197.17
2018,10,2,8,45,293.0,110.0,1.8,22.15,253.0,296.61,236.34
2018,10,2,9,0,314.0,133.0,1.8,23.1,297.0,348.18,275.36
2018,10,2,9,15,248.0,162.5,1.75,23.75,298.0,341.88,268.26
2018,10,2,9,30,182.0,192.0,1.7,24.4,299.0,336.27,261.44
2018,10,2,9,45,196.0,219.5,1.65,25.05,341.0,383.02,295.46
2018,10,2,10,0,210.0,247.0,1.6,25.7,383.0,430.12,328.66
2018,10,2,10,15,257.0,248.0,1.55,26.2,421.0,475.29,361.21
2018,10,2,10,30,304.0,249.0,1.5,26.7,459.0,521.94,394.19
2018,10,2,10,45,405.0,243.5,1.45,27.2,531.0,617.19,461.39
2018,10,2,11,0,506.0,238.0,1.4,27.7,603.0,706.15,521.78
2018,10,2,11,15,629.0,194.0,1.3,28.05,654.5,777.58,569.86
2018,10,2,11,30,752.0,150.0,1.2,28.4,706.0,841.71,608.85
2018,10,2,11,45,827.0,117.0,1.1,28.75,731.0,876.89,628.26
2018,10,2,12,0,902.0,84.0,1.0,29.1,756.0,903.34,642.08
2018,10,2,12,15,789.5,136.0,0.8,29.3,721.5,862.81,612.58
2018,10,2,12,30,677.0,188.0,0.6,29.5,687.0,817.46,580.85
2018,10,2,12,45,556.5,225.0,0.45,29.7,630.5,740.58,527.85
2018,10,2,13,0,436.0,262.0,0.3,29.9,574.0,668.09,476.66
2018,10,2,13,15,349.5,246.5,0.4,30.0,492.0,561.51,407.35
2018,10,2,13,30,263.0,231.0,0.5,30.1,410.0,465.76,342.61
2018,10,2,13,45,310.5,216.5,0.55,30.15,419.5,480.71,355.67
2018,10,2,14,0,358.0,202.0,0.6,30.2,429.0,499.96,370.39
2018,10,2,14,15,482.5,178.5,0.85,30.15,467.0,553.52,411.88
2018,10,2,14,30,607.0,155.0,1.1,30.1,505.0,600.29,447.58
2018,10,2,14,45,564.0,154.5,1.35,30.05,461.5,543.82,408.88
2018,10,2,15,0,521.0,154.0,1.6,30.0,418.0,492.42,373.03
2018,10,2,15,15,502.0,142.0,1.6,30.0,377.5,444.73,338.06
2018,10,2,15,30,483.0,130.0,1.6,30.0,337.0,397.53,302.51
2018,10,2,15,45,475.0,114.5,2.1,29.35,298.0,352.6,269.34
2018,10,2,16,0,467.0,99.0,2.6,28.7,259.0,307.53,234.11
2018,10,2,16,15,456.5,85.0,2.8,28.05,221.0,263.14,197.49
2018,10,2,16,30,446.0,71.0,3.0,27.4,183.0,220.73,161.08
2018,10,2,16,45,376.0,59.5,3.2,26.75,139.0,163.18,113.57
2018,10,2,17,0,306.0,48.0,3.4,26.1,95.0,114.81,74.01
2018,10,2,17,15,228.0,35.5,3.55,25.35,63.0,72.27,40.01
2018,10,2,17,30,150.0,23.0,3.7,24.6,31.0,36.03,0.0
2018,10,2,17,45,75.0,11.5,3.8,23.8,15.5,13.48,0.0
2018,10,2,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.75,17.65,2.5,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.7,17.7,5.0,0.0,0.0
2018,10,3,6,15,45.0,14.5,0.8,17.95,16.0,16.55,0.0
2018,10,3,6,30,50.0,23.0,0.9,18.2,27.0,28.68,9.55
2018,10,3,6,45,76.5,42.0,1.05,18.4,53.0,56.14,36.36
2018,10,3,7,0,103.0,61.0,1.2,18.6,79.0,86.11,61.6
2018,10,3,7,15,131.0,79.5,1.15,18.9,110.0,118.99,89.35
2018,10,3,7,30,159.0,98.0,1.1,19.2,141.0,154.95,119.63
2018,10,3,7,45,277.5,106.0,1.05,19.5,198.5,221.41,173.21
2018,10,3,8,0,396.0,114.0,1.0,19.8,256.0,301.76,237.47
2018,10,3,8,15,530.0,102.0,1.05,20.2,320.0,378.68,298.47
2018,10,3,8,30,664.0,90.0,1.1,20.6,384.0,465.17,365.72
2018,10,3,8,45,740.0,79.5,1.1,21.05,438.5,528.74,413.83
2018,10,3,9,0,816.0,69.0,1.1,21.5,493.0,595.1,462.83
2018,10,3,9,15,805.0,80.0,1.2,22.1,524.5,635.89,491.42
2018,10,3,9,30,794.0,91.0,1.3,22.7,556.0,670.81,514.43
2018,10,3,9,45,816.5,89.5,1.35,23.3,591.0,713.52,542.07
2018,10,3,10,0,839.0,88.0,1.4,23.9,626.0,751.14,565.73
2018,10,3,10,15,828.5,97.0,1.5,24.45,646.5,775.79,580.97
2018,10,3,10,30,818.0,106.0,1.6,25.0,667.0,801.45,597.0
2018,10,3,10,45,821.0,108.5,1.7,25.6,684.5,823.67,610.53
2018,10,3,11,0,824.0,111.0,1.8,26.2,702.0,842.87,622.08
2018,10,3,11,15,842.5,105.5,1.95,26.4,717.5,858.65,632.88
2018,10,3,11,30,861.0,100.0,2.1,26.6,733.0,876.55,645.17
2018,10,3,11,45,741.0,150.5,2.2,26.8,697.0,837.63,619.29
2018,10,3,12,0,621.0,201.0,2.3,27.0,661.0,786.22,584.95
2018,10,3,12,15,570.0,212.0,2.5,27.05,632.0,750.59,561.2
2018,10,3,12,30,519.0,223.0,2.7,27.1,603.0,709.94,533.43
2018,10,3,12,45,556.5,209.5,2.85,27.15,610.5,725.53,546.24
2018,10,3,13,0,594.0,196.0,3.0,27.2,618.0,734.82,554.37
2018,10,3,13,15,552.0,201.0,3.1,26.85,584.5,689.91,523.58
2018,10,3,13,30,510.0,206.0,3.2,26.5,551.0,648.29,494.84
2018,10,3,13,45,506.0,194.5,3.3,26.2,525.0,618.96,475.43
2018,10,3,14,0,502.0,183.0,3.4,25.9,499.0,588.04,454.44
2018,10,3,14,15,407.5,190.0,3.5,25.6,437.5,509.57,396.09
2018,10,3,14,30,313.0,197.0,3.6,25.3,376.0,429.04,335.22
2018,10,3,14,45,225.5,202.5,3.65,25.0,326.5,365.16,285.76
2018,10,3,15,0,138.0,208.0,3.7,24.7,277.0,302.1,236.27
2018,10,3,15,15,95.5,174.0,3.7,24.7,219.5,235.47,184.16
2018,10,3,15,30,53.0,140.0,3.7,24.7,162.0,168.56,131.07
2018,10,3,15,45,76.0,125.0,3.65,24.1,152.5,161.46,125.91
2018,10,3,16,0,99.0,110.0,3.6,23.5,143.0,155.21,120.76
2018,10,3,16,15,134.5,101.0,3.45,23.05,138.5,153.67,118.46
2018,10,3,16,30,170.0,92.0,3.3,22.6,134.0,150.81,114.02
2018,10,3,16,45,132.5,73.0,3.1,22.15,101.0,109.31,79.5
2018,10,3,17,0,95.0,54.0,2.9,21.7,68.0,74.67,50.97
2018,10,3,17,15,56.0,35.5,2.7,21.2,43.0,44.68,25.95
2018,10,3,17,30,17.0,17.0,2.5,20.7,18.0,17.9,0.0
2018,10,3,17,45,8.5,8.5,2.3,20.2,9.0,8.58,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,4,5,45,18.5,3.0,1.75,16.0,2.5,0.0,0.0
2018,10,4,6,0,37.0,6.0,1.9,16.1,5.0,0.0,0.0
2018,10,4,6,15,37.0,10.0,2.15,16.4,11.0,11.68,0.0
2018,10,4,6,30,37.0,14.0,2.4,16.7,17.0,18.51,3.18
2018,10,4,6,45,18.5,27.5,2.7,17.05,29.0,30.02,17.79
2018,10,4,7,0,0.0,41.0,3.0,17.4,41.0,39.7,27.31
2018,10,4,7,15,1.5,54.0,3.1,17.7,54.5,52.82,38.61
2018,10,4,7,30,3.0,67.0,3.2,18.0,68.0,66.14,49.91
2018,10,4,7,45,6.0,92.0,3.25,18.3,94.0,92.36,71.76
2018,10,4,8,0,9.0,117.0,3.3,18.6,120.0,119.02,93.66
2018,10,4,8,15,8.5,125.5,3.4,18.95,129.0,127.45,100.29
2018,10,4,8,30,8.0,134.0,3.5,19.3,138.0,135.87,106.8
2018,10,4,8,45,14.0,153.0,3.55,19.65,160.0,158.77,125.05
2018,10,4,9,0,20.0,172.0,3.6,20.0,182.0,182.24,143.55
2018,10,4,9,15,53.5,209.5,3.65,20.3,240.0,249.21,197.03
2018,10,4,9,30,87.0,247.0,3.7,20.6,298.0,314.78,248.38
2018,10,4,9,45,96.5,261.0,3.8,20.9,320.5,339.54,267.01
2018,10,4,10,0,106.0,275.0,3.9,21.2,343.0,364.68,285.9
2018,10,4,10,15,80.0,277.0,4.0,21.45,329.5,348.69,272.24
2018,10,4,10,30,54.0,279.0,4.1,21.7,316.0,331.14,257.46
2018,10,4,10,45,87.5,304.0,4.15,21.95,365.5,387.42,300.96
2018,10,4,11,0,121.0,329.0,4.2,22.2,415.0,453.39,350.81
2018,10,4,11,15,94.5,313.5,4.3,22.35,381.5,406.2,314.24
2018,10,4,11,30,68.0,298.0,4.4,22.5,348.0,366.81,283.63
2018,10,4,11,45,220.0,276.0,4.5,22.7,438.0,495.96,386.1
2018,10,4,12,0,372.0,254.0,4.6,22.9,528.0,616.69,479.17
2018,10,4,12,15,573.0,192.0,4.65,22.9,610.5,730.4,567.29
2018,10,4,12,30,774.0,130.0,4.7,22.9,693.0,832.37,641.03
2018,10,4,12,45,694.0,160.0,4.7,22.85,658.0,790.18,610.8
2018,10,4,13,0,614.0,190.0,4.7,22.8,623.0,743.64,577.49
2018,10,4,13,15,626.0,182.5,4.7,22.65,613.0,733.77,571.57
2018,10,4,13,30,638.0,175.0,4.7,22.5,603.0,720.99,563.31
2018,10,4,13,45,651.5,161.5,4.7,22.3,583.0,700.03,549.3
2018,10,4,14,0,665.0,148.0,4.7,22.1,563.0,675.94,532.83
2018,10,4,14,15,737.0,117.0,4.7,21.9,553.5,671.99,532.11
2018,10,4,14,30,809.0,86.0,4.7,21.7,544.0,659.14,524.1
2018,10,4,14,45,796.0,82.5,4.65,21.5,506.0,614.91,490.92
2018,10,4,15,0,783.0,79.0,4.6,21.3,468.0,569.39,455.71
2018,10,4,15,15,759.0,76.0,4.6,21.3,424.5,517.17,414.16
2018,10,4,15,30,735.0,73.0,4.6,21.3,381.0,465.19,371.7
2018,10,4,15,45,707.0,68.0,4.45,20.7,335.0,409.75,325.91
2018,10,4,16,0,679.0,63.0,4.3,20.1,289.0,355.61,279.75
2018,10,4,16,15,635.0,58.0,4.2,19.6,242.0,297.81,229.47
2018,10,4,16,30,591.0,53.0,4.1,19.1,195.0,243.22,180.84
2018,10,4,16,45,517.0,46.5,3.95,18.55,149.0,183.58,128.75
2018,10,4,17,0,443.0,40.0,3.8,18.0,103.0,131.78,84.13
2018,10,4,17,15,310.0,30.5,3.65,17.45,66.0,77.2,40.04
2018,10,4,17,30,177.0,21.0,3.5,16.9,29.0,34.61,0.0
2018,10,4,17,45,88.5,10.5,3.35,16.3,14.5,10.32,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,23.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,10,5,6,0,46.0,6.0,1.1,11.1,4.0,0.0,0.0
2018,10,5,6,15,171.0,16.0,1.2,11.9,25.0,24.08,0.0
2018,10,5,6,30,296.0,26.0,1.3,12.7,46.0,59.26,15.25
2018,10,5,6,45,410.5,33.5,1.45,13.5,87.0,105.99,63.04
2018,10,5,7,0,525.0,41.0,1.6,14.3,128.0,163.76,110.84
2018,10,5,7,15,591.5,46.0,1.55,14.7,175.5,217.76,158.8
2018,10,5,7,30,658.0,51.0,1.5,15.1,223.0,279.0,212.88
2018,10,5,7,45,698.0,55.5,1.45,15.5,271.5,335.68,262.87
2018,10,5,8,0,738.0,60.0,1.4,15.9,320.0,395.36,313.65
2018,10,5,8,15,766.5,63.0,1.35,16.45,366.5,450.36,358.87
2018,10,5,8,30,795.0,66.0,1.3,17.0,413.0,506.44,403.1
2018,10,5,8,45,768.0,80.0,1.25,17.55,443.0,542.88,430.47
2018,10,5,9,0,741.0,94.0,1.2,18.1,473.0,574.77,453.29
2018,10,5,9,15,641.0,134.5,1.25,18.9,480.5,583.77,457.29
2018,10,5,9,30,541.0,175.0,1.3,19.7,488.0,578.02,450.16
2018,10,5,9,45,639.0,153.0,1.3,20.55,543.0,649.68,501.89
2018,10,5,10,0,737.0,131.0,1.3,21.4,598.0,721.81,550.87
2018,10,5,10,15,817.0,105.5,1.25,22.1,643.0,776.25,584.58
2018,10,5,10,30,897.0,80.0,1.2,22.8,688.0,829.12,616.5
2018,10,5,10,45,901.0,81.5,1.2,23.55,706.0,852.29,628.69
2018,10,5,11,0,905.0,83.0,1.2,24.3,724.0,872.21,639.05
2018,10,5,11,15,876.5,97.0,1.2,24.65,725.5,874.32,638.87
2018,10,5,11,30,848.0,111.0,1.2,25.0,727.0,872.26,636.34
2018,10,5,11,45,590.5,188.0,1.25,25.3,618.0,741.18,549.13
2018,10,5,12,0,333.0,265.0,1.3,25.6,509.0,583.78,436.03
2018,10,5,12,15,454.5,240.0,1.4,25.55,570.0,672.2,502.34
2018,10,5,12,30,576.0,215.0,1.5,25.5,631.0,751.33,559.11
2018,10,5,12,45,736.0,149.0,1.6,25.45,671.0,812.2,602.31
2018,10,5,13,0,896.0,83.0,1.7,25.4,711.0,856.91,633.12
2018,10,5,13,15,810.0,112.5,1.8,25.55,667.5,805.99,599.87
2018,10,5,13,30,724.0,142.0,1.9,25.7,624.0,752.78,565.41
2018,10,5,13,45,794.5,110.5,2.05,25.9,619.5,752.12,566.96
2018,10,5,14,0,865.0,79.0,2.2,26.1,615.0,743.17,562.35
2018,10,5,14,15,839.0,81.5,2.3,25.85,577.5,698.86,533.65
2018,10,5,14,30,813.0,84.0,2.4,25.6,540.0,656.72,506.19
2018,10,5,14,45,762.0,90.0,2.45,25.3,493.0,598.21,464.2
2018,10,5,15,0,711.0,96.0,2.5,25.0,446.0,542.57,422.96
2018,10,5,15,15,717.0,84.5,2.5,25.0,409.0,499.98,390.44
2018,10,5,15,30,723.0,73.0,2.5,25.0,372.0,456.26,355.79
2018,10,5,15,45,688.5,69.0,2.6,24.45,325.5,399.56,310.72
2018,10,5,16,0,654.0,65.0,2.7,23.9,279.0,345.46,266.11
2018,10,5,16,15,613.5,59.0,2.65,23.2,233.0,288.8,218.13
2018,10,5,16,30,573.0,53.0,2.6,22.5,187.0,235.54,171.72
2018,10,5,16,45,491.5,46.5,2.5,21.85,141.5,175.34,120.57
2018,10,5,17,0,410.0,40.0,2.4,21.2,96.0,123.86,77.49
2018,10,5,17,15,282.0,29.5,2.7,20.65,60.5,71.38,34.98
2018,10,5,17,30,154.0,19.0,3.0,20.1,25.0,30.06,0.0
2018,10,5,17,45,77.0,9.5,3.25,19.55,12.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,135.5,11.5,1.5,13.45,20.0,17.77,0.0
2018,10,6,6,30,271.0,23.0,1.8,14.3,40.0,53.13,9.51
2018,10,6,6,45,415.5,29.0,2.05,15.1,83.0,101.64,58.67
2018,10,6,7,0,560.0,35.0,2.3,15.9,126.0,163.98,108.99
2018,10,6,7,15,627.0,39.5,2.3,16.7,174.5,219.83,158.44
2018,10,6,7,30,694.0,44.0,2.3,17.5,223.0,282.39,213.57
2018,10,6,7,45,737.0,47.0,2.35,18.3,272.5,340.33,264.58
2018,10,6,8,0,780.0,50.0,2.4,19.1,322.0,400.04,315.5
2018,10,6,8,15,809.5,52.0,2.6,19.9,369.5,456.07,362.23
2018,10,6,8,30,839.0,54.0,2.8,20.7,417.0,513.19,408.22
2018,10,6,8,45,860.0,56.0,3.0,21.45,461.5,566.06,449.59
2018,10,6,9,0,881.0,58.0,3.2,22.2,506.0,618.53,489.38
2018,10,6,9,15,894.5,60.5,3.35,22.65,545.0,665.81,523.87
2018,10,6,9,30,908.0,63.0,3.5,23.1,584.0,711.44,555.31
2018,10,6,9,45,915.5,66.5,3.6,23.55,617.5,751.86,582.41
2018,10,6,10,0,923.0,70.0,3.7,24.0,651.0,789.73,607.44
2018,10,6,10,15,931.5,70.5,3.8,24.3,677.5,822.29,628.91
2018,10,6,10,30,940.0,71.0,3.9,24.6,704.0,851.96,648.3
2018,10,6,10,45,947.5,71.0,3.95,24.85,724.0,877.16,664.44
2018,10,6,11,0,955.0,71.0,4.0,25.1,744.0,899.07,678.36
2018,10,6,11,15,958.5,71.0,4.1,25.35,755.0,914.08,687.88
2018,10,6,11,30,962.0,71.0,4.2,25.6,766.0,925.45,695.06
2018,10,6,11,45,866.5,110.5,4.35,25.8,738.0,889.63,670.42
2018,10,6,12,0,771.0,150.0,4.5,26.0,710.0,854.36,646.29
2018,10,6,12,15,817.0,130.0,4.6,26.15,720.0,870.84,658.34
2018,10,6,12,30,863.0,110.0,4.7,26.3,730.0,877.93,663.66
2018,10,6,12,45,908.5,90.0,4.85,26.45,732.0,885.68,669.97
2018,10,6,13,0,954.0,70.0,5.0,26.6,734.0,888.45,672.94
2018,10,6,13,15,947.5,69.5,5.05,26.6,712.5,864.81,657.43
2018,10,6,13,30,941.0,69.0,5.1,26.6,691.0,837.92,639.77
2018,10,6,13,45,933.5,67.5,5.2,26.65,663.0,806.05,618.65
2018,10,6,14,0,926.0,66.0,5.3,26.7,635.0,771.33,595.34
2018,10,6,14,15,913.5,64.5,5.35,26.65,599.5,730.36,567.31
2018,10,6,14,30,901.0,63.0,5.4,26.6,564.0,687.3,537.44
2018,10,6,14,45,885.0,61.5,5.45,26.55,523.5,640.15,503.59
2018,10,6,15,0,869.0,60.0,5.5,26.5,483.0,591.71,466.38
2018,10,6,15,15,847.0,58.0,5.5,26.5,438.0,538.39,424.22
2018,10,6,15,30,825.0,56.0,5.5,26.5,393.0,484.93,380.79
2018,10,6,15,45,786.5,54.5,5.4,26.05,343.5,426.22,332.49
2018,10,6,16,0,748.0,53.0,5.3,25.6,294.0,367.84,283.1
2018,10,6,16,15,691.5,50.0,4.85,24.9,243.5,304.01,228.41
2018,10,6,16,30,635.0,47.0,4.4,24.2,193.0,245.1,176.88
2018,10,6,16,45,546.5,41.5,3.95,23.55,145.0,181.62,122.8
2018,10,6,17,0,458.0,36.0,3.5,22.9,97.0,127.18,77.36
2018,10,6,17,15,319.5,27.5,3.4,22.2,61.0,72.7,32.53
2018,10,6,17,30,181.0,19.0,3.3,21.5,25.0,31.42,0.0
2018,10,6,17,45,90.5,9.5,3.2,20.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.05,14.65,19.5,17.31,0.0
2018,10,7,6,30,258.0,23.0,4.3,15.1,39.0,51.22,4.86
2018,10,7,6,45,401.0,31.5,4.5,15.55,82.5,101.38,58.59
2018,10,7,7,0,544.0,40.0,4.7,16.0,126.0,165.39,110.71
2018,10,7,7,15,613.0,45.0,5.0,16.65,175.0,220.8,160.18
2018,10,7,7,30,682.0,50.0,5.3,17.3,224.0,283.74,216.47
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.5,342.09,269.06
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,403.69,323.09
2018,10,7,8,15,797.0,61.0,5.95,19.25,370.5,460.21,371.45
2018,10,7,8,30,826.0,64.0,6.0,19.9,418.0,517.77,419.09
2018,10,7,8,45,845.5,67.0,6.1,20.55,462.0,568.17,459.83
2018,10,7,9,0,865.0,70.0,6.2,21.2,506.0,620.08,500.48
2018,10,7,9,15,881.0,71.0,6.2,21.7,545.0,666.62,535.86
2018,10,7,9,30,897.0,72.0,6.2,22.2,584.0,711.73,567.57
2018,10,7,9,45,908.5,74.0,6.25,22.75,617.5,752.94,595.97
2018,10,7,10,0,920.0,76.0,6.3,23.3,651.0,791.88,622.39
2018,10,7,10,15,922.0,79.0,6.25,23.7,675.5,821.89,642.02
2018,10,7,10,30,924.0,82.0,6.2,24.1,700.0,848.72,659.25
2018,10,7,10,45,917.5,86.5,6.2,24.45,714.5,866.81,670.48
2018,10,7,11,0,911.0,91.0,6.2,24.8,729.0,881.2,679.16
2018,10,7,11,15,909.0,93.5,6.15,25.15,738.0,893.6,686.27
2018,10,7,11,30,907.0,96.0,6.1,25.5,747.0,902.43,690.94
2018,10,7,11,45,898.0,100.0,6.05,25.8,746.5,903.18,690.17
2018,10,7,12,0,889.0,104.0,6.0,26.1,746.0,900.34,687.05
2018,10,7,12,15,894.5,100.5,6.0,26.4,742.5,898.48,685.04
2018,10,7,12,30,900.0,97.0,6.0,26.7,739.0,893.03,680.65
2018,10,7,12,45,910.5,90.5,5.95,26.95,730.0,884.95,674.46
2018,10,7,13,0,921.0,84.0,5.9,27.2,721.0,873.06,665.74
2018,10,7,13,15,907.5,86.0,5.9,27.3,698.0,847.0,647.77
2018,10,7,13,30,894.0,88.0,5.9,27.4,675.0,818.12,627.86
2018,10,7,13,45,870.0,91.0,5.9,27.5,642.0,779.6,601.01
2018,10,7,14,0,846.0,94.0,5.9,27.6,609.0,743.13,575.54
2018,10,7,14,15,818.0,95.5,5.85,27.65,570.5,696.7,542.55
2018,10,7,14,30,790.0,97.0,5.8,27.7,532.0,649.45,508.07
2018,10,7,14,45,782.0,91.0,5.75,27.7,495.0,606.46,475.54
2018,10,7,15,0,774.0,85.0,5.7,27.7,458.0,561.82,441.02
2018,10,7,15,15,727.5,85.5,5.7,27.7,409.0,501.48,393.52
2018,10,7,15,30,681.0,86.0,5.7,27.7,360.0,444.57,347.66
2018,10,7,15,45,656.0,78.0,5.05,27.3,315.0,390.05,302.52
2018,10,7,16,0,631.0,70.0,4.4,26.9,270.0,336.7,257.22
2018,10,7,16,15,540.5,65.0,3.95,25.9,215.5,265.04,198.4
2018,10,7,16,30,450.0,60.0,3.5,24.9,161.0,202.24,146.29
2018,10,7,16,45,462.0,47.5,3.05,23.9,128.0,165.68,112.17
2018,10,7,17,0,474.0,35.0,2.6,22.9,95.0,127.4,76.33
2018,10,7,17,15,332.0,26.0,2.6,22.2,59.0,71.05,28.62
2018,10,7,17,30,190.0,17.0,2.6,21.5,23.0,29.43,0.0
2018,10,7,17,45,95.0,8.5,2.55,20.8,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,15,135.0,11.0,2.3,14.5,19.0,16.94,0.0
2018,10,8,6,30,270.0,22.0,2.6,15.3,38.0,50.91,0.0
2018,10,8,6,45,415.5,28.5,2.9,16.05,80.0,100.06,56.36
2018,10,8,7,0,561.0,35.0,3.2,16.8,122.0,162.51,106.97
2018,10,8,7,15,628.0,39.5,3.45,17.5,170.0,218.14,156.38
2018,10,8,7,30,695.0,44.0,3.7,18.2,218.0,280.44,211.75
2018,10,8,7,45,736.5,47.0,3.95,18.9,267.0,337.6,262.85
2018,10,8,8,0,778.0,50.0,4.2,19.6,316.0,396.34,313.93
2018,10,8,8,15,805.5,52.5,4.2,20.25,362.5,451.62,360.63
2018,10,8,8,30,833.0,55.0,4.2,20.9,409.0,507.79,406.38
2018,10,8,8,45,852.0,56.5,4.2,21.6,451.5,558.45,446.29
2018,10,8,9,0,871.0,58.0,4.2,22.3,494.0,608.53,484.41
2018,10,8,9,15,884.5,59.5,4.15,22.95,532.0,654.07,517.39
2018,10,8,9,30,898.0,61.0,4.1,23.6,570.0,698.0,546.87
2018,10,8,9,45,908.5,62.5,4.05,24.2,602.5,737.84,572.97
2018,10,8,10,0,919.0,64.0,4.0,24.8,635.0,775.34,597.0
2018,10,8,10,15,926.5,64.5,4.0,25.35,660.5,806.79,616.77
2018,10,8,10,30,934.0,65.0,4.0,25.9,686.0,835.32,634.36
